ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 00:00,2,0.000,ALERT,214.19,304.78,60.012,1457928003,"201051344000645","219011344069620",0.00,6.00,0,302.98,306.58,0.0,0.0,0.000,338976.1,338976.1,21560,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928005,259100.00
03/14/2016 00:00,2,0.000,ALERT,213.51,303.58,59.991,1457928003,"274151322000085","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,609168.0,609168.0,15212,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928007,259101.00
03/14/2016 00:00,2,0.000,ALERT,214.19,304.48,59.944,1457928003,"201051344000633","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,330539.2,330539.2,21972,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928008,259102.00
03/14/2016 00:00,2,0.000,ALERT,213.96,305.08,59.996,1457928003,"201051344000469","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,331357.3,331357.3,21958,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928010,259103.00
03/14/2016 00:00,2,0.000,ALERT,213.06,302.07,59.991,1457928003,"201051344000646","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,336223.5,336223.5,26494,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928012,259104.00
03/14/2016 00:00,2,0.000,ALERT,213.06,303.28,59.986,1457928003,"274151322000052","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,617470.0,617470.0,15431,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928014,259105.00
03/14/2016 00:00,2,0.000,ALERT,213.29,302.07,59.975,1457928003,"201051344000585","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,341579.9,341579.9,26501,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928015,259106.00
03/14/2016 00:00,2,0.000,ALERT,213.29,302.37,60.034,1457928003,"201051344001230","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,340052.1,340052.1,26285,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928017,259107.00
03/14/2016 00:00,2,0.000,ALERT,213.51,302.68,59.996,1457928003,"201051344000582","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,333673.2,333673.2,26474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928019,259108.00
03/14/2016 00:00,2,0.000,ALERT,212.83,302.07,60.028,1457928003,"201051344000955","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,344555.8,344555.8,26411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928021,259109.00
03/14/2016 00:00,2,0.000,ALERT,213.51,302.68,60.023,1457928003,"274151322000094","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,496037.1,496037.1,16025,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928023,259110.00
03/14/2016 00:00,2,0.000,ALERT,213.74,305.68,60.002,1457928003,"201051344000579","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,345477.1,345477.1,1998,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928025,259111.00
03/14/2016 00:00,2,0.000,ALERT,213.06,302.68,59.996,1457928003,"201051344000890","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,341902.6,341902.6,26431,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928027,259112.00
03/14/2016 00:00,2,0.000,ALERT,213.29,302.07,60.002,1457928003,"201051344000438","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,344058.4,344058.4,26428,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928029,259113.00
03/14/2016 00:00,2,0.000,ALERT,213.51,301.77,60.012,1457928003,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,337734.6,337734.6,26583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928030,259114.00
03/14/2016 00:00,2,0.000,ALERT,213.51,303.58,60.028,1457928003,"274151322000083","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,611572.8,611572.8,15467,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457928032,259115.00
03/14/2016 00:00,2,0.000,ALERT,213.96,303.58,60.007,1457928003,"274151322000076","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,650841.7,650841.7,15472,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457928034,259116.00
03/14/2016 00:00,2,0.000,ALERT,213.74,305.98,60.018,1457928003,"201051344000868","219011344069620",0.00,5.50,0,303.88,307.48,0.0,0.0,0.000,330339.3,330339.3,21697,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928036,259117.00
03/14/2016 00:00,2,0.000,ALERT,213.29,304.18,60.012,1457928003,"274151322000095","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,644069.3,644069.3,15356,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928038,259118.00
03/14/2016 00:00,2,0.000,ALERT,213.51,305.08,59.996,1457928003,"201051344000988","219011344069620",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,328521.9,328521.9,21972,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457928040,259119.00
03/14/2016 00:00,2,0.000,ALERT,213.06,301.47,60.012,1457928003,"201051344001025","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,341584.4,341584.4,26487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928042,259120.00
03/14/2016 00:00,2,0.000,ALERT,213.74,305.38,60.028,1457928003,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.48,0.0,0.0,0.000,338929.0,338929.0,21879,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928043,259121.00
03/14/2016 00:00,2,0.000,ALERT,214.19,305.08,60.002,1457928003,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,336561.0,336561.0,21501,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457928045,259122.00
03/14/2016 00:00,2,0.000,ALERT,213.51,302.07,59.991,1457928003,"201051344000685","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,343783.6,343783.6,26305,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928047,259123.00
03/14/2016 00:00,2,0.000,ALERT,213.29,301.47,59.996,1457928003,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,341055.3,341055.3,26302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928049,259124.00
03/14/2016 00:00,2,0.000,ALERT,213.29,302.37,60.023,1457928003,"201051344001145","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,346162.8,346162.8,26162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928051,259125.00
03/14/2016 00:00,2,0.000,ALERT,213.29,301.47,60.002,1457928003,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,337988.1,337988.1,26530,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928052,259126.00
03/14/2016 00:00,2,0.000,ALERT,212.83,302.37,59.991,1457928003,"274151322000088","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,593483.1,593483.1,15168,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928054,259127.00
03/14/2016 00:00,2,0.000,ALERT,214.19,302.68,59.986,1457928003,"274151322000068","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,496115.5,496115.5,16200,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928056,259128.00
03/14/2016 00:00,2,0.000,ALERT,212.83,302.07,60.002,1457928003,"201051344001135","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,334531.8,334531.8,26497,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928058,259129.00
03/14/2016 00:00,2,0.000,ALERT,213.51,305.68,60.002,1457928003,"201051344000594","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,341170.1,341170.1,21910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928060,259130.00
03/14/2016 00:00,2,0.000,ALERT,213.06,301.77,59.991,1457928003,"201051344001203","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,340825.7,340825.7,26481,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928062,259131.00
03/14/2016 00:00,2,0.000,ALERT,213.29,303.88,59.986,1457928003,"274151322000054","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,606365.0,606365.0,15195,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457928063,259132.00
03/14/2016 00:00,2,0.000,ALERT,213.96,304.48,59.996,1457928003,"201051344000867","219011344069620",0.00,6.30,0,302.07,307.18,0.0,0.0,0.000,329547.9,329547.9,21939,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928065,259133.00
03/14/2016 00:00,2,0.000,ALERT,213.29,302.07,59.949,1457928003,"201051344001093","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,339590.0,339590.0,26360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928067,259134.00
03/14/2016 00:00,2,0.000,ALERT,213.29,304.48,59.991,1457928003,"201051344000900","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,344682.7,344682.7,21349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928069,259135.00
03/14/2016 00:00,2,0.000,ALERT,213.96,304.48,59.991,1457928003,"201051344000648","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,338062.8,338062.8,21620,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928070,259136.00
03/14/2016 00:00,2,0.000,ALERT,213.74,305.38,59.986,1457928003,"201051344000569","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,346095.6,346095.6,21288,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928072,259137.00
03/14/2016 00:00,2,0.000,ALERT,213.74,305.38,59.986,1457928003,"201051344000983","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,338559.1,338559.1,21735,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457928074,259138.00
03/14/2016 00:00,2,0.000,ALERT,213.96,305.08,59.986,1457928003,"201051344001158","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,334275.2,334275.2,21953,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928076,259139.00
03/14/2016 00:00,2,0.000,ALERT,214.19,305.68,59.981,1457928003,"201051344000576","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,339132.3,339132.3,21409,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928078,259140.00
03/14/2016 00:00,2,0.000,ALERT,213.29,302.37,59.965,1457928003,"274151322000087","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,581363.2,581363.2,15254,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457928080,259141.00
03/14/2016 00:15,2,0.000,ALERT,213.29,303.58,60.018,1457928903,"201051344000645","219011344069620",0.00,6.00,0,302.07,306.88,0.0,0.0,0.000,338976.1,338976.1,21562,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928905,259142.00
03/14/2016 00:15,2,0.000,ALERT,211.70,300.57,59.986,1457928903,"274151322000085","219011344069620",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,609168.0,609168.0,15214,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928907,259143.00
03/14/2016 00:15,2,0.000,ALERT,213.29,303.28,60.034,1457928903,"201051344000633","219011344069620",0.00,5.00,0,300.27,306.58,0.0,0.0,0.000,330539.2,330539.2,21974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928909,259144.00
03/14/2016 00:15,2,0.000,ALERT,212.83,303.28,60.018,1457928903,"201051344000469","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,331357.3,331357.3,21960,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928911,259145.00
03/14/2016 00:15,2,0.000,ALERT,211.93,301.17,60.034,1457928903,"201051344000646","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,336223.5,336223.5,26496,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928913,259146.00
03/14/2016 00:15,2,0.000,ALERT,211.25,301.17,60.028,1457928903,"274151322000052","219011344069620",0.00,6.00,0,297.87,305.08,0.0,0.0,0.000,617470.0,617470.0,15433,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928914,259147.00
03/14/2016 00:15,2,0.000,ALERT,212.38,301.17,59.991,1457928903,"201051344000585","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,341579.9,341579.9,26503,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928916,259148.00
03/14/2016 00:15,2,0.000,ALERT,212.16,301.47,60.018,1457928903,"201051344001230","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,340052.1,340052.1,26287,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928918,259149.00
03/14/2016 00:15,2,0.000,ALERT,212.61,302.07,60.018,1457928903,"201051344000582","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,333673.2,333673.2,26476,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928920,259150.00
03/14/2016 00:15,2,0.000,ALERT,211.93,301.17,60.023,1457928903,"201051344000955","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,344555.8,344555.8,26413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928921,259151.00
03/14/2016 00:15,2,0.000,ALERT,211.48,299.67,60.018,1457928903,"274151322000094","219011344069620",0.00,5.50,0,297.87,304.18,0.0,0.0,0.000,496037.1,496037.1,16027,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928923,259152.00
03/14/2016 00:15,2,0.000,ALERT,212.61,303.58,60.012,1457928903,"201051344000579","219011344069620",0.00,6.00,0,302.68,307.78,0.0,0.0,0.000,345477.1,345477.1,2000,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928925,259153.00
03/14/2016 00:15,2,0.000,ALERT,211.93,301.47,60.023,1457928903,"201051344000890","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,341902.6,341902.6,26433,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928927,259154.00
03/14/2016 00:15,2,0.000,ALERT,212.38,301.17,60.039,1457928903,"201051344000438","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,344058.4,344058.4,26430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928929,259155.00
03/14/2016 00:15,2,0.000,ALERT,212.38,300.57,60.012,1457928903,"201051344000417","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,337734.6,337734.6,26585,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928930,259156.00
03/14/2016 00:15,2,0.000,ALERT,211.48,301.17,60.039,1457928903,"274151322000083","219011344069620",0.00,6.00,0,298.47,305.08,0.0,0.0,0.000,611572.8,611572.8,15469,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457928932,259157.00
03/14/2016 00:15,2,0.000,ALERT,212.16,299.97,60.007,1457928903,"274151322000076","219011344069620",0.00,6.00,0,298.47,305.08,0.0,0.0,0.000,650841.7,650841.7,15474,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928934,259158.00
03/14/2016 00:15,2,0.000,ALERT,212.61,304.18,60.018,1457928903,"201051344000868","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,330339.3,330339.3,21699,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928936,259159.00
03/14/2016 00:15,2,0.000,ALERT,211.48,301.17,60.007,1457928903,"274151322000095","219011344069620",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,644069.3,644069.3,15358,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928938,259160.00
03/14/2016 00:15,2,0.000,ALERT,212.38,303.28,60.012,1457928903,"201051344000988","219011344069620",0.00,6.00,0,299.67,306.58,0.0,0.0,0.000,328521.9,328521.9,21974,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928940,259161.00
03/14/2016 00:15,2,0.000,ALERT,211.93,300.27,60.018,1457928903,"201051344001025","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,341584.4,341584.4,26489,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928941,259162.00
03/14/2016 00:15,2,0.000,ALERT,212.61,303.28,59.996,1457928903,"201051344000458","219011344069620",0.00,6.70,0,302.37,307.48,0.0,0.0,0.000,338929.0,338929.0,21881,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928943,259163.00
03/14/2016 00:15,2,0.000,ALERT,213.29,302.98,60.002,1457928903,"201051344000853","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,336561.0,336561.0,21503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928945,259164.00
03/14/2016 00:15,2,0.000,ALERT,212.38,300.87,60.007,1457928903,"201051344000685","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,343783.6,343783.6,26307,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928947,259165.00
03/14/2016 00:15,2,0.000,ALERT,212.38,300.57,60.012,1457928903,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,341055.3,341055.3,26304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928949,259166.00
03/14/2016 00:15,2,0.000,ALERT,212.38,301.17,60.012,1457928903,"201051344001145","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,346162.8,346162.8,26164,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928950,259167.00
03/14/2016 00:15,2,0.000,ALERT,212.16,300.57,60.007,1457928903,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,337988.1,337988.1,26532,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928952,259168.00
03/14/2016 00:15,2,0.000,ALERT,210.80,299.67,59.991,1457928903,"274151322000088","219011344069620",0.00,6.70,0,297.87,304.48,0.0,0.0,0.000,593483.1,593483.1,15170,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457928954,259169.00
03/14/2016 00:15,2,0.000,ALERT,211.93,299.67,60.002,1457928903,"274151322000068","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,496115.5,496115.5,16202,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928956,259170.00
03/14/2016 00:15,2,0.000,ALERT,211.93,301.17,59.959,1457928903,"201051344001135","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,334531.8,334531.8,26499,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928958,259171.00
03/14/2016 00:15,2,0.000,ALERT,212.16,303.58,59.954,1457928903,"201051344000594","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,341170.1,341170.1,21912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928960,259172.00
03/14/2016 00:15,2,0.000,ALERT,212.16,300.87,59.996,1457928903,"201051344001203","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,340825.7,340825.7,26483,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928961,259173.00
03/14/2016 00:15,2,0.000,ALERT,211.25,301.17,60.007,1457928903,"274151322000054","219011344069620",0.00,6.70,0,298.47,305.08,0.0,0.0,0.000,606365.0,606365.0,15197,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928963,259174.00
03/14/2016 00:15,2,0.000,ALERT,212.83,303.28,60.002,1457928903,"201051344000867","219011344069620",0.00,6.00,0,301.77,307.18,0.0,0.0,0.000,329547.9,329547.9,21941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928965,259175.00
03/14/2016 00:15,2,0.000,ALERT,212.16,301.17,60.012,1457928903,"201051344001093","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,339590.0,339590.0,26362,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928967,259176.00
03/14/2016 00:15,2,0.000,ALERT,212.61,303.28,60.018,1457928903,"201051344000900","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,344682.7,344682.7,21351,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928968,259177.00
03/14/2016 00:15,2,0.000,ALERT,212.83,302.68,59.975,1457928903,"201051344000648","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,338062.8,338062.8,21622,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928970,259178.00
03/14/2016 00:15,2,0.000,ALERT,212.83,303.88,60.044,1457928903,"201051344000569","219011344069620",0.00,5.50,0,302.68,307.78,0.0,0.0,0.000,346095.6,346095.6,21290,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928972,259179.00
03/14/2016 00:15,2,0.000,ALERT,212.83,303.88,59.996,1457928903,"201051344000983","219011344069620",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,338559.1,338559.1,21737,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928974,259180.00
03/14/2016 00:15,2,0.000,ALERT,212.61,302.68,59.991,1457928903,"201051344001158","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,334275.2,334275.2,21955,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457928976,259181.00
03/14/2016 00:15,2,0.000,ALERT,213.29,303.88,59.996,1457928903,"201051344000576","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,339132.3,339132.3,21411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928978,259182.00
03/14/2016 00:15,2,0.000,ALERT,211.48,299.07,59.986,1457928903,"274151322000087","219011344069620",0.00,6.70,0,297.57,304.18,0.0,0.0,0.000,581363.2,581363.2,15256,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457928979,259183.00
03/14/2016 00:30,2,0.000,ALERT,213.06,303.28,59.975,1457929803,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,338976.1,338976.1,21564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929805,259184.00
03/14/2016 00:30,2,0.000,ALERT,211.93,300.27,59.975,1457929803,"274151322000085","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,609168.0,609168.0,15216,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457929807,259185.00
03/14/2016 00:30,2,0.000,ALERT,213.06,302.98,59.986,1457929803,"201051344000633","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,330539.2,330539.2,21976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929809,259186.00
03/14/2016 00:30,2,0.000,ALERT,212.83,303.28,59.991,1457929803,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,331357.3,331357.3,21962,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929811,259187.00
03/14/2016 00:30,2,0.000,ALERT,212.16,301.47,59.959,1457929803,"201051344000646","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,336223.5,336223.5,26498,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929812,259188.00
03/14/2016 00:30,2,0.000,ALERT,211.48,300.87,59.954,1457929803,"274151322000052","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,617470.0,617470.0,15435,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929814,259189.00
03/14/2016 00:30,2,0.000,ALERT,212.38,301.47,59.965,1457929803,"201051344000585","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,341579.9,341579.9,26505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929816,259190.00
03/14/2016 00:30,2,0.000,ALERT,212.38,301.77,59.949,1457929803,"201051344001230","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,340052.1,340052.1,26289,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929818,259191.00
03/14/2016 00:30,2,0.000,ALERT,212.83,302.07,59.965,1457929803,"201051344000582","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,333673.2,333673.2,26478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929820,259192.00
03/14/2016 00:30,2,0.000,ALERT,212.16,301.47,59.922,1457929803,"201051344000955","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,344555.8,344555.8,26415,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929822,259193.00
03/14/2016 00:30,2,0.000,ALERT,211.70,299.97,59.959,1457929803,"274151322000094","219011344069620",0.00,5.50,0,298.17,301.17,0.0,0.0,0.000,496037.1,496037.1,16029,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929824,259194.00
03/14/2016 00:30,2,0.000,ALERT,212.83,303.88,59.959,1457929803,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,345477.1,345477.1,2002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929825,259195.00
03/14/2016 00:30,2,0.000,ALERT,212.16,301.47,59.959,1457929803,"201051344000890","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,341902.6,341902.6,26435,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929827,259196.00
03/14/2016 00:30,2,0.000,ALERT,212.38,301.17,59.959,1457929803,"201051344000438","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,344058.4,344058.4,26432,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929829,259197.00
03/14/2016 00:30,2,0.000,ALERT,212.61,300.87,59.959,1457929803,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,337734.6,337734.6,26587,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457929831,259198.00
03/14/2016 00:30,2,0.000,ALERT,211.70,300.57,59.954,1457929803,"274151322000083","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,611572.8,611572.8,15471,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929833,259199.00
03/14/2016 00:30,2,0.000,ALERT,212.16,300.57,59.965,1457929803,"274151322000076","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,650841.7,650841.7,15476,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929834,259200.00
03/14/2016 00:30,2,0.000,ALERT,212.61,303.88,59.970,1457929803,"201051344000868","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,330339.3,330339.3,21701,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929836,259201.00
03/14/2016 00:30,2,0.000,ALERT,211.70,301.17,59.970,1457929803,"274151322000095","219011344069620",0.00,5.00,0,299.67,302.68,0.0,0.0,0.000,644069.3,644069.3,15360,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457929838,259202.00
03/14/2016 00:30,2,0.000,ALERT,212.38,302.98,59.975,1457929803,"201051344000988","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,328521.9,328521.9,21976,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929840,259203.00
03/14/2016 00:30,2,0.000,ALERT,212.38,300.87,60.002,1457929803,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,341584.4,341584.4,26491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929842,259204.00
03/14/2016 00:30,2,0.000,ALERT,212.61,303.28,60.012,1457929803,"201051344000458","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,338929.0,338929.0,21883,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929844,259205.00
03/14/2016 00:30,2,0.000,ALERT,213.29,303.28,59.949,1457929803,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,336561.0,336561.0,21505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929845,259206.00
03/14/2016 00:30,2,0.000,ALERT,212.83,301.47,59.975,1457929803,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,343783.6,343783.6,26309,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929847,259207.00
03/14/2016 00:30,2,0.000,ALERT,212.61,300.87,59.970,1457929803,"201051344000917","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,341055.3,341055.3,26306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929849,259208.00
03/14/2016 00:30,2,0.000,ALERT,212.61,301.77,59.975,1457929803,"201051344001145","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,346162.8,346162.8,26166,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457929851,259209.00
03/14/2016 00:30,2,0.000,ALERT,212.61,300.87,59.959,1457929803,"201051344000651","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,337988.1,337988.1,26534,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929853,259210.00
03/14/2016 00:30,2,0.000,ALERT,211.25,299.97,59.965,1457929803,"274151322000088","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,593483.1,593483.1,15172,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457929854,259211.00
03/14/2016 00:30,2,0.000,ALERT,212.61,299.97,59.981,1457929803,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,496115.5,496115.5,16204,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929856,259212.00
03/14/2016 00:30,2,0.000,ALERT,212.16,301.47,59.975,1457929803,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,334531.8,334531.8,26501,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929858,259213.00
03/14/2016 00:30,2,0.000,ALERT,212.38,303.88,59.981,1457929803,"201051344000594","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,341170.1,341170.1,21914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929860,259214.00
03/14/2016 00:30,2,0.000,ALERT,212.61,301.17,59.986,1457929803,"201051344001203","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,340825.7,340825.7,26485,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929862,259215.00
03/14/2016 00:30,2,0.000,ALERT,211.48,300.27,59.991,1457929803,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,606365.0,606365.0,15199,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929864,259216.00
03/14/2016 00:30,2,0.000,ALERT,213.06,302.98,59.986,1457929803,"201051344000867","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,329547.9,329547.9,21943,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457929865,259217.00
03/14/2016 00:30,2,0.000,ALERT,212.38,301.17,59.981,1457929803,"201051344001093","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,339590.0,339590.0,26364,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457929867,259218.00
03/14/2016 00:30,2,0.000,ALERT,212.61,303.28,59.981,1457929803,"201051344000900","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,344682.7,344682.7,21353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929869,259219.00
03/14/2016 00:30,2,0.000,ALERT,212.83,302.68,60.039,1457929803,"201051344000648","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,338062.8,338062.8,21624,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929871,259220.00
03/14/2016 00:30,2,0.000,ALERT,212.83,303.88,59.986,1457929803,"201051344000569","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,346095.6,346095.6,21292,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929873,259221.00
03/14/2016 00:30,2,0.000,ALERT,212.83,303.58,59.991,1457929803,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,338559.1,338559.1,21739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929874,259222.00
03/14/2016 00:30,2,0.000,ALERT,213.06,303.58,60.023,1457929803,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,334275.2,334275.2,21957,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457929876,259223.00
03/14/2016 00:30,2,0.000,ALERT,213.51,304.18,59.954,1457929803,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,339132.3,339132.3,21413,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929878,259224.00
03/14/2016 00:30,2,0.000,ALERT,211.70,300.27,60.028,1457929803,"274151322000087","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,581363.2,581363.2,15258,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457929880,259225.00
03/14/2016 00:45,2,0.000,ALERT,213.06,303.58,59.965,1457930703,"201051344000645","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,338976.1,338976.1,21566,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930705,259226.00
03/14/2016 00:45,2,0.000,ALERT,211.70,300.57,59.970,1457930703,"274151322000085","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,609168.0,609168.0,15218,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930707,259227.00
03/14/2016 00:45,2,0.000,ALERT,213.29,303.28,60.012,1457930703,"201051344000633","219011344069620",0.00,5.00,0,299.37,305.08,0.0,0.0,0.000,330539.2,330539.2,21978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930709,259228.00
03/14/2016 00:45,2,0.000,ALERT,212.83,303.28,59.965,1457930703,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,331357.3,331357.3,21964,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930711,259229.00
03/14/2016 00:45,2,0.000,ALERT,212.16,301.17,59.981,1457930703,"201051344000646","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,336223.5,336223.5,26500,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930713,259230.00
03/14/2016 00:45,2,0.000,ALERT,211.25,301.17,59.965,1457930703,"274151322000052","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,617470.0,617470.0,15437,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930714,259231.00
03/14/2016 00:45,2,0.000,ALERT,212.16,300.87,59.975,1457930703,"201051344000585","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,341579.9,341579.9,26507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930716,259232.00
03/14/2016 00:45,2,0.000,ALERT,212.16,301.47,59.975,1457930703,"201051344001230","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,340052.1,340052.1,26291,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930718,259233.00
03/14/2016 00:45,2,0.000,ALERT,212.61,301.77,59.970,1457930703,"201051344000582","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,333673.2,333673.2,26480,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930720,259234.00
03/14/2016 00:45,2,0.000,ALERT,211.70,300.87,59.975,1457930703,"201051344000955","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,344555.8,344555.8,26417,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930721,259235.00
03/14/2016 00:45,2,0.000,ALERT,211.48,299.67,59.970,1457930703,"274151322000094","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,496037.1,496037.1,16031,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930723,259236.00
03/14/2016 00:45,2,0.000,ALERT,212.61,304.18,59.970,1457930703,"201051344000579","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,345477.1,345477.1,2004,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930725,259237.00
03/14/2016 00:45,2,0.000,ALERT,212.16,301.47,59.975,1457930703,"201051344000890","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,341902.6,341902.6,26437,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930727,259238.00
03/14/2016 00:45,2,0.000,ALERT,212.38,300.87,59.933,1457930703,"201051344000438","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,344058.4,344058.4,26434,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930729,259239.00
03/14/2016 00:45,2,0.000,ALERT,212.38,300.57,59.970,1457930703,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,337734.6,337734.6,26589,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930730,259240.00
03/14/2016 00:45,2,0.000,ALERT,211.48,300.57,59.981,1457930703,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,611572.8,611572.8,15473,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930732,259241.00
03/14/2016 00:45,2,0.000,ALERT,212.16,299.97,59.981,1457930703,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,650841.7,650841.7,15478,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930734,259242.00
03/14/2016 00:45,2,0.000,ALERT,212.61,304.18,59.981,1457930703,"201051344000868","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,330339.3,330339.3,21703,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930736,259243.00
03/14/2016 00:45,2,0.000,ALERT,211.25,301.47,59.938,1457930703,"274151322000095","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,644069.3,644069.3,15362,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930738,259244.00
