ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 00:45,2,0.000,ALERT,212.61,303.28,59.965,1457930703,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.38,0.0,0.0,0.000,328521.9,328521.9,21978,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930740,259245.00
03/14/2016 00:45,2,0.000,ALERT,211.93,300.27,59.975,1457930703,"201051344001025","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,341584.4,341584.4,26493,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930742,259246.00
03/14/2016 00:45,2,0.000,ALERT,212.61,303.58,59.970,1457930703,"201051344000458","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,338929.0,338929.0,21885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930744,259247.00
03/14/2016 00:45,2,0.000,ALERT,213.29,303.28,59.975,1457930703,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,336561.0,336561.0,21507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930746,259248.00
03/14/2016 00:45,2,0.000,ALERT,212.61,301.17,60.018,1457930703,"201051344000685","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,343783.6,343783.6,26311,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930747,259249.00
03/14/2016 00:45,2,0.000,ALERT,212.38,300.87,59.970,1457930703,"201051344000917","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,341055.3,341055.3,26308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930749,259250.00
03/14/2016 00:45,2,0.000,ALERT,212.38,301.17,59.975,1457930703,"201051344001145","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,346162.8,346162.8,26168,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930751,259251.00
03/14/2016 00:45,2,0.000,ALERT,212.38,300.57,59.981,1457930703,"201051344000651","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,337988.1,337988.1,26536,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930753,259252.00
03/14/2016 00:45,2,0.000,ALERT,211.03,299.97,59.959,1457930703,"274151322000088","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,593483.1,593483.1,15174,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930755,259253.00
03/14/2016 00:45,2,0.000,ALERT,212.16,299.67,60.007,1457930703,"274151322000068","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,496115.5,496115.5,16206,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930756,259254.00
03/14/2016 00:45,2,0.000,ALERT,211.93,301.17,59.975,1457930703,"201051344001135","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,334531.8,334531.8,26503,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930758,259255.00
03/14/2016 00:45,2,0.000,ALERT,212.38,303.88,59.970,1457930703,"201051344000594","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,341170.1,341170.1,21916,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930760,259256.00
03/14/2016 00:45,2,0.000,ALERT,212.16,300.87,59.996,1457930703,"201051344001203","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,340825.7,340825.7,26487,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930762,259257.00
03/14/2016 00:45,2,0.000,ALERT,211.25,301.17,59.991,1457930703,"274151322000054","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,606365.0,606365.0,15201,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930764,259258.00
03/14/2016 00:45,2,0.000,ALERT,213.06,303.28,59.970,1457930703,"201051344000867","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,329547.9,329547.9,21945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930765,259259.00
03/14/2016 00:45,2,0.000,ALERT,212.16,300.87,59.981,1457930703,"201051344001093","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,339590.0,339590.0,26366,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930767,259260.00
03/14/2016 00:45,2,0.000,ALERT,212.61,303.58,59.986,1457930703,"201051344000900","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,344682.7,344682.7,21355,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457930769,259261.00
03/14/2016 00:45,2,0.000,ALERT,212.83,302.68,60.007,1457930703,"201051344000648","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,338062.8,338062.8,21626,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930771,259262.00
03/14/2016 00:45,2,0.000,ALERT,212.83,303.88,59.981,1457930703,"201051344000569","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,346095.6,346095.6,21294,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930772,259263.00
03/14/2016 00:45,2,0.000,ALERT,212.83,303.58,59.975,1457930703,"201051344000983","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,338559.1,338559.1,21741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930774,259264.00
03/14/2016 00:45,2,0.000,ALERT,212.83,303.28,59.986,1457930703,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,334275.2,334275.2,21959,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930776,259265.00
03/14/2016 00:45,2,0.000,ALERT,213.29,303.88,59.996,1457930703,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,339132.3,339132.3,21415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930778,259266.00
03/14/2016 00:45,2,0.000,ALERT,211.48,299.97,59.970,1457930703,"274151322000087","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,581363.2,581363.2,15260,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457930780,259267.00
03/14/2016 01:00,2,0.000,ALERT,213.51,303.28,59.970,1457931603,"201051344000645","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,338976.1,338976.1,21568,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931605,259268.00
03/14/2016 01:00,2,0.000,ALERT,211.93,299.97,59.965,1457931603,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,609168.0,609168.0,15220,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931607,259269.00
03/14/2016 01:00,2,0.000,ALERT,213.51,302.98,60.007,1457931603,"201051344000633","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,330539.2,330539.2,21980,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931609,259270.00
03/14/2016 01:00,2,0.000,ALERT,213.06,302.98,59.965,1457931603,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,331357.3,331357.3,21966,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931610,259271.00
03/14/2016 01:00,2,0.000,ALERT,212.16,300.57,59.981,1457931603,"201051344000646","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,336223.5,336223.5,26502,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931612,259272.00
03/14/2016 01:00,2,0.000,ALERT,211.70,300.87,59.975,1457931603,"274151322000052","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,617470.0,617470.0,15439,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931614,259273.00
03/14/2016 01:00,2,0.000,ALERT,212.38,300.87,59.970,1457931603,"201051344000585","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,341579.9,341579.9,26509,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457931616,259274.00
03/14/2016 01:00,2,0.000,ALERT,212.16,300.87,59.981,1457931603,"201051344001230","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,340052.1,340052.1,26293,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931618,259275.00
03/14/2016 01:00,2,0.000,ALERT,212.83,301.47,60.023,1457931603,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,333673.2,333673.2,26482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457931619,259276.00
03/14/2016 01:00,2,0.000,ALERT,211.93,300.57,59.965,1457931603,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,344555.8,344555.8,26419,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931621,259277.00
03/14/2016 01:00,2,0.000,ALERT,211.70,299.37,59.970,1457931603,"274151322000094","219011344069620",0.00,5.50,0,298.77,301.47,0.0,0.0,0.000,496037.1,496037.1,16033,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931623,259278.00
03/14/2016 01:00,2,0.000,ALERT,212.83,303.88,59.970,1457931603,"201051344000579","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,345477.1,345477.1,2006,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931625,259279.00
03/14/2016 01:00,2,0.000,ALERT,211.93,300.87,59.975,1457931603,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,341902.6,341902.6,26439,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457931627,259280.00
03/14/2016 01:00,2,0.000,ALERT,212.38,300.57,59.981,1457931603,"201051344000438","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,344058.4,344058.4,26436,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931629,259281.00
03/14/2016 01:00,2,0.000,ALERT,212.61,299.97,59.970,1457931603,"201051344000417","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,337734.6,337734.6,26591,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931630,259282.00
03/14/2016 01:00,2,0.000,ALERT,211.70,300.57,59.954,1457931603,"274151322000083","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,611572.8,611572.8,15475,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931632,259283.00
03/14/2016 01:00,2,0.000,ALERT,212.38,300.27,59.975,1457931603,"274151322000076","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,650841.7,650841.7,15480,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931634,259284.00
03/14/2016 01:00,2,0.000,ALERT,212.83,303.88,59.959,1457931603,"201051344000868","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,330339.3,330339.3,21705,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457931636,259285.00
03/14/2016 01:00,2,0.000,ALERT,211.48,301.17,59.975,1457931603,"274151322000095","219011344069620",0.00,5.00,0,299.97,302.98,0.0,0.0,0.000,644069.3,644069.3,15364,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457931638,259286.00
03/14/2016 01:00,2,0.000,ALERT,212.83,302.98,59.944,1457931603,"201051344000988","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,328521.9,328521.9,21980,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931640,259287.00
03/14/2016 01:00,2,0.000,ALERT,211.93,299.67,59.965,1457931603,"201051344001025","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,341584.4,341584.4,26495,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931642,259288.00
03/14/2016 01:00,2,0.000,ALERT,212.83,302.98,59.981,1457931603,"201051344000458","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,338929.0,338929.0,21887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457931643,259289.00
03/14/2016 01:00,2,0.000,ALERT,213.51,302.68,60.018,1457931603,"201051344000853","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,336561.0,336561.0,21509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931645,259290.00
03/14/2016 01:00,2,0.000,ALERT,212.61,300.87,60.018,1457931603,"201051344000685","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,343783.6,343783.6,26313,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457931647,259291.00
03/14/2016 01:00,2,0.000,ALERT,212.61,300.27,59.981,1457931603,"201051344000917","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,341055.3,341055.3,26310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457931649,259292.00
03/14/2016 01:00,2,0.000,ALERT,212.61,300.87,59.954,1457931603,"201051344001145","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,346162.8,346162.8,26170,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931651,259293.00
03/14/2016 01:00,2,0.000,ALERT,212.16,299.97,59.975,1457931603,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,337988.1,337988.1,26538,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931652,259294.00
03/14/2016 01:00,2,0.000,ALERT,211.48,300.27,59.938,1457931603,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,593483.1,593483.1,15176,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931654,259295.00
03/14/2016 01:00,2,0.000,ALERT,212.16,299.07,59.981,1457931603,"274151322000068","219011344069620",0.00,6.70,0,298.47,301.47,0.0,0.0,0.000,496115.5,496115.5,16208,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931656,259296.00
03/14/2016 01:00,2,0.000,ALERT,211.93,300.57,59.975,1457931603,"201051344001135","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,334531.8,334531.8,26505,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931658,259297.00
03/14/2016 01:00,2,0.000,ALERT,212.61,303.88,59.959,1457931603,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,341170.1,341170.1,21918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931660,259298.00
03/14/2016 01:00,2,0.000,ALERT,212.16,299.97,60.007,1457931603,"201051344001203","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,340825.7,340825.7,26489,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931662,259299.00
03/14/2016 01:00,2,0.000,ALERT,211.48,300.27,59.970,1457931603,"274151322000054","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,606365.0,606365.0,15203,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931664,259300.00
03/14/2016 01:00,2,0.000,ALERT,213.06,302.68,59.975,1457931603,"201051344000867","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,329547.9,329547.9,21947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931666,259301.00
03/14/2016 01:00,2,0.000,ALERT,212.16,300.57,60.002,1457931603,"201051344001093","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,339590.0,339590.0,26368,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457931667,259302.00
03/14/2016 01:00,2,0.000,ALERT,212.83,303.28,59.970,1457931603,"201051344000900","219011344069620",0.00,5.50,0,301.47,304.78,0.0,0.0,0.000,344682.7,344682.7,21357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931669,259303.00
03/14/2016 01:00,2,0.000,ALERT,213.06,302.37,59.970,1457931603,"201051344000648","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,338062.8,338062.8,21628,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931671,259304.00
03/14/2016 01:00,2,0.000,ALERT,212.83,303.88,59.975,1457931603,"201051344000569","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,346095.6,346095.6,21296,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931673,259305.00
03/14/2016 01:00,2,0.000,ALERT,212.83,303.58,59.965,1457931603,"201051344000983","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,338559.1,338559.1,21743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931675,259306.00
03/14/2016 01:00,2,0.000,ALERT,212.83,303.28,59.965,1457931603,"201051344001158","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,334275.2,334275.2,21961,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931676,259307.00
03/14/2016 01:00,2,0.000,ALERT,213.29,303.88,59.991,1457931603,"201051344000576","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,339132.3,339132.3,21417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457931678,259308.00
03/14/2016 01:00,2,0.000,ALERT,211.93,299.37,59.965,1457931603,"274151322000087","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,581363.2,581363.2,15262,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457931680,259309.00
03/14/2016 01:15,2,0.000,ALERT,213.06,303.28,59.981,1457932503,"201051344000645","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,338976.1,338976.1,21570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457932505,259310.00
03/14/2016 01:15,2,0.000,ALERT,211.48,299.67,59.965,1457932503,"274151322000085","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,609168.0,609168.0,15222,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932507,259311.00
03/14/2016 01:15,2,0.000,ALERT,213.06,302.68,59.975,1457932503,"201051344000633","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,330539.2,330539.2,21982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932508,259312.00
03/14/2016 01:15,2,0.000,ALERT,212.61,302.98,60.007,1457932503,"201051344000469","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,331357.3,331357.3,21968,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457932510,259313.00
03/14/2016 01:15,2,0.000,ALERT,211.93,300.57,59.996,1457932503,"201051344000646","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,336223.5,336223.5,26504,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932512,259314.00
03/14/2016 01:15,2,0.000,ALERT,211.25,300.87,59.986,1457932503,"274151322000052","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,617470.0,617470.0,15441,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932514,259315.00
03/14/2016 01:15,2,0.000,ALERT,212.16,300.57,59.975,1457932503,"201051344000585","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,341579.9,341579.9,26511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932516,259316.00
03/14/2016 01:15,2,0.000,ALERT,212.16,300.87,59.970,1457932503,"201051344001230","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,340052.1,340052.1,26295,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932517,259317.00
03/14/2016 01:15,2,0.000,ALERT,212.61,301.47,60.002,1457932503,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,333673.2,333673.2,26484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932519,259318.00
03/14/2016 01:15,2,0.000,ALERT,211.70,300.27,59.970,1457932503,"201051344000955","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,344555.8,344555.8,26421,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932521,259319.00
03/14/2016 01:15,2,0.000,ALERT,211.70,299.67,59.970,1457932503,"274151322000094","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,496037.1,496037.1,16035,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932523,259320.00
03/14/2016 01:15,2,0.000,ALERT,212.83,303.88,59.975,1457932503,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,345477.1,345477.1,2008,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932525,259321.00
03/14/2016 01:15,2,0.000,ALERT,212.16,300.87,59.954,1457932503,"201051344000890","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,341902.6,341902.6,26441,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457932527,259322.00
03/14/2016 01:15,2,0.000,ALERT,212.16,300.57,59.975,1457932503,"201051344000438","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,344058.4,344058.4,26438,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932528,259323.00
03/14/2016 01:15,2,0.000,ALERT,212.38,299.67,59.981,1457932503,"201051344000417","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,337734.6,337734.6,26593,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932530,259324.00
03/14/2016 01:15,2,0.000,ALERT,211.70,299.97,59.975,1457932503,"274151322000083","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,611572.8,611572.8,15477,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932532,259325.00
03/14/2016 01:15,2,0.000,ALERT,212.16,299.97,59.986,1457932503,"274151322000076","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,650841.7,650841.7,15482,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932534,259326.00
03/14/2016 01:15,2,0.000,ALERT,212.61,303.58,59.986,1457932503,"201051344000868","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,330339.3,330339.3,21707,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932536,259327.00
03/14/2016 01:15,2,0.000,ALERT,211.48,300.87,59.986,1457932503,"274151322000095","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,644069.3,644069.3,15366,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932538,259328.00
03/14/2016 01:15,2,0.000,ALERT,212.38,302.98,60.012,1457932503,"201051344000988","219011344069620",0.00,5.50,0,297.87,304.48,0.0,0.0,0.000,328521.9,328521.9,21982,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457932539,259329.00
03/14/2016 01:15,2,0.000,ALERT,211.93,299.67,59.986,1457932503,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,341584.4,341584.4,26497,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932541,259330.00
03/14/2016 01:15,2,0.000,ALERT,212.38,302.98,59.981,1457932503,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,338929.0,338929.0,21889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932543,259331.00
03/14/2016 01:15,2,0.000,ALERT,213.29,303.28,60.034,1457932503,"201051344000853","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,336561.0,336561.0,21511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932545,259332.00
03/14/2016 01:15,2,0.000,ALERT,212.61,300.57,59.954,1457932503,"201051344000685","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,343783.6,343783.6,26315,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932547,259333.00
03/14/2016 01:15,2,0.000,ALERT,212.38,299.67,59.991,1457932503,"201051344000917","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,341055.3,341055.3,26312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932549,259334.00
03/14/2016 01:15,2,0.000,ALERT,212.38,300.57,59.986,1457932503,"201051344001145","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,346162.8,346162.8,26172,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932550,259335.00
03/14/2016 01:15,2,0.000,ALERT,212.38,299.97,59.991,1457932503,"201051344000651","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,337988.1,337988.1,26540,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932552,259336.00
03/14/2016 01:15,2,0.000,ALERT,211.25,299.97,59.996,1457932503,"274151322000088","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,593483.1,593483.1,15178,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932554,259337.00
03/14/2016 01:15,2,0.000,ALERT,212.16,299.07,59.991,1457932503,"274151322000068","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,496115.5,496115.5,16210,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932556,259338.00
03/14/2016 01:15,2,0.000,ALERT,211.70,300.27,59.996,1457932503,"201051344001135","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,334531.8,334531.8,26507,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932557,259339.00
03/14/2016 01:15,2,0.000,ALERT,212.16,303.58,59.991,1457932503,"201051344000594","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,341170.1,341170.1,21920,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457932559,259340.00
03/14/2016 01:15,2,0.000,ALERT,212.16,299.97,59.996,1457932503,"201051344001203","219011344069620",0.00,5.00,0,297.57,303.88,0.0,0.0,0.000,340825.7,340825.7,26491,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457932561,259341.00
03/14/2016 01:15,2,0.000,ALERT,211.25,300.87,59.981,1457932503,"274151322000054","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,606365.0,606365.0,15205,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932563,259342.00
03/14/2016 01:15,2,0.000,ALERT,212.83,302.68,60.023,1457932503,"201051344000867","219011344069620",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,329547.9,329547.9,21949,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932565,259343.00
03/14/2016 01:15,2,0.000,ALERT,211.93,300.27,59.996,1457932503,"201051344001093","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,339590.0,339590.0,26370,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932567,259344.00
03/14/2016 01:15,2,0.000,ALERT,212.61,303.28,59.996,1457932503,"201051344000900","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,344682.7,344682.7,21359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932568,259345.00
03/14/2016 01:15,2,0.000,ALERT,212.83,302.37,59.991,1457932503,"201051344000648","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,338062.8,338062.8,21630,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457932570,259346.00
03/14/2016 01:15,2,0.000,ALERT,212.61,303.88,59.986,1457932503,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,346095.6,346095.6,21298,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457932572,259347.00
03/14/2016 01:15,2,0.000,ALERT,212.61,303.28,59.981,1457932503,"201051344000983","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,338559.1,338559.1,21745,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932574,259348.00
03/14/2016 01:15,2,0.000,ALERT,212.61,302.98,59.954,1457932503,"201051344001158","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,334275.2,334275.2,21963,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932576,259349.00
03/14/2016 01:15,2,0.000,ALERT,213.06,303.88,59.991,1457932503,"201051344000576","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,339132.3,339132.3,21419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932577,259350.00
03/14/2016 01:15,2,0.000,ALERT,211.70,299.07,60.028,1457932503,"274151322000087","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,581363.2,581363.2,15264,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457932579,259351.00
03/14/2016 01:30,2,0.000,ALERT,212.83,302.68,59.970,1457933403,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,338976.1,338976.1,21572,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457933405,259352.00
03/14/2016 01:30,2,0.000,ALERT,211.70,299.67,59.965,1457933403,"274151322000085","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,609168.0,609168.0,15224,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933407,259353.00
03/14/2016 01:30,2,0.000,ALERT,212.83,302.37,59.954,1457933403,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,330539.2,330539.2,21984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933408,259354.00
03/14/2016 01:30,2,0.000,ALERT,212.61,302.68,59.938,1457933403,"201051344000469","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,331357.3,331357.3,21970,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933410,259355.00
03/14/2016 01:30,2,0.000,ALERT,211.70,300.27,59.959,1457933403,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,336223.5,336223.5,26506,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933412,259356.00
03/14/2016 01:30,2,0.000,ALERT,211.25,299.67,59.917,1457933403,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,617470.0,617470.0,15443,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933414,259357.00
03/14/2016 01:30,2,0.000,ALERT,211.93,300.57,59.938,1457933403,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,341579.9,341579.9,26513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933416,259358.00
03/14/2016 01:30,2,0.000,ALERT,211.93,300.57,59.965,1457933403,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,340052.1,340052.1,26297,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933417,259359.00
03/14/2016 01:30,2,0.000,ALERT,212.38,301.17,59.959,1457933403,"201051344000582","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,333673.2,333673.2,26486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457933419,259360.00
03/14/2016 01:30,2,0.000,ALERT,211.48,299.97,59.965,1457933403,"201051344000955","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,344555.8,344555.8,26423,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933421,259361.00
03/14/2016 01:30,2,0.000,ALERT,211.48,299.07,59.954,1457933403,"274151322000094","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,496037.1,496037.1,16037,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933423,259362.00
03/14/2016 01:30,2,0.000,ALERT,212.38,302.98,59.996,1457933403,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,345477.1,345477.1,2010,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457933425,259363.00
03/14/2016 01:30,2,0.000,ALERT,211.70,300.57,59.965,1457933403,"201051344000890","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,341902.6,341902.6,26443,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933427,259364.00
03/14/2016 01:30,2,0.000,ALERT,212.16,300.57,59.965,1457933403,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,344058.4,344058.4,26440,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933428,259365.00
03/14/2016 01:30,2,0.000,ALERT,212.16,299.97,59.959,1457933403,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,337734.6,337734.6,26595,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933430,259366.00
03/14/2016 01:30,2,0.000,ALERT,211.48,300.57,59.954,1457933403,"274151322000083","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,611572.8,611572.8,15479,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933432,259367.00
03/14/2016 01:30,2,0.000,ALERT,211.93,299.37,59.944,1457933403,"274151322000076","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,650841.7,650841.7,15484,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933434,259368.00
03/14/2016 01:30,2,0.000,ALERT,212.16,303.28,59.954,1457933403,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,330339.3,330339.3,21709,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933436,259369.00
03/14/2016 01:30,2,0.000,ALERT,211.25,300.87,59.970,1457933403,"274151322000095","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,644069.3,644069.3,15368,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933437,259370.00
03/14/2016 01:30,2,0.000,ALERT,212.16,302.37,59.959,1457933403,"201051344000988","219011344069620",0.00,5.50,0,298.17,304.48,0.0,0.0,0.000,328521.9,328521.9,21984,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933439,259371.00
03/14/2016 01:30,2,0.000,ALERT,211.70,299.67,59.965,1457933403,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,341584.4,341584.4,26499,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933441,259372.00
03/14/2016 01:30,2,0.000,ALERT,212.38,302.98,59.959,1457933403,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,338929.0,338929.0,21891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457933443,259373.00
03/14/2016 01:30,2,0.000,ALERT,212.83,302.37,59.933,1457933403,"201051344000853","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,336561.0,336561.0,21513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933445,259374.00
03/14/2016 01:30,2,0.000,ALERT,212.38,300.27,59.959,1457933403,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,343783.6,343783.6,26317,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933447,259375.00
03/14/2016 01:30,2,0.000,ALERT,212.16,299.67,59.970,1457933403,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,341055.3,341055.3,26314,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933449,259376.00
03/14/2016 01:30,2,0.000,ALERT,212.16,300.57,59.965,1457933403,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,346162.8,346162.8,26174,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457933451,259377.00
03/14/2016 01:30,2,0.000,ALERT,212.16,299.67,60.002,1457933403,"201051344000651","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,337988.1,337988.1,26542,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933452,259378.00
03/14/2016 01:30,2,0.000,ALERT,211.03,299.37,59.949,1457933403,"274151322000088","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,593483.1,593483.1,15180,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933454,259379.00
03/14/2016 01:30,2,0.000,ALERT,212.16,298.77,59.965,1457933403,"274151322000068","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,496115.5,496115.5,16212,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933456,259380.00
03/14/2016 01:30,2,0.000,ALERT,211.70,300.27,59.975,1457933403,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,334531.8,334531.8,26509,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933458,259381.00
03/14/2016 01:30,2,0.000,ALERT,211.93,302.98,59.928,1457933403,"201051344000594","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,341170.1,341170.1,21922,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933459,259382.00
03/14/2016 01:30,2,0.000,ALERT,211.93,299.97,59.959,1457933403,"201051344001203","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,340825.7,340825.7,26493,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933461,259383.00
03/14/2016 01:30,2,0.000,ALERT,211.25,299.37,59.959,1457933403,"274151322000054","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,606365.0,606365.0,15207,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933463,259384.00
03/14/2016 01:30,2,0.000,ALERT,212.38,301.77,59.949,1457933403,"201051344000867","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,329547.9,329547.9,21951,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457933465,259385.00
03/14/2016 01:30,2,0.000,ALERT,211.70,299.97,59.965,1457933403,"201051344001093","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,339590.0,339590.0,26372,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933467,259386.00
03/14/2016 01:30,2,0.000,ALERT,212.38,302.37,59.965,1457933403,"201051344000900","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,344682.7,344682.7,21361,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933468,259387.00
03/14/2016 01:30,2,0.000,ALERT,212.38,301.47,59.954,1457933403,"201051344000648","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,338062.8,338062.8,21632,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933470,259388.00
03/14/2016 01:30,2,0.000,ALERT,212.38,302.68,59.959,1457933403,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,346095.6,346095.6,21300,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933472,259389.00
