ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 01:30,2,0.000,ALERT,212.16,302.68,59.922,1457933403,"201051344000983","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,338559.1,338559.1,21747,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933474,259390.00
03/14/2016 01:30,2,0.000,ALERT,212.38,302.07,59.970,1457933403,"201051344001158","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,334275.2,334275.2,21965,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933476,259391.00
03/14/2016 01:30,2,0.000,ALERT,212.83,302.68,60.018,1457933403,"201051344000576","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,339132.3,339132.3,21421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457933478,259392.00
03/14/2016 01:30,2,0.000,ALERT,211.25,299.07,59.944,1457933403,"274151322000087","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,581363.2,581363.2,15266,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457933479,259393.00
03/14/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1457934303,"201051344000645","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,338976.1,338976.1,21574,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934305,259394.00
03/14/2016 01:45,2,0.000,ALERT,211.93,300.57,59.986,1457934303,"274151322000085","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,609168.0,609168.0,15226,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934307,259395.00
03/14/2016 01:45,2,0.000,ALERT,213.29,303.28,60.028,1457934303,"201051344000633","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,330539.2,330539.2,21986,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457934309,259396.00
03/14/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1457934303,"201051344000469","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,331357.3,331357.3,21972,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934311,259397.00
03/14/2016 01:45,2,0.000,ALERT,212.16,300.87,60.023,1457934303,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,336223.5,336223.5,26508,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934313,259398.00
03/14/2016 01:45,2,0.000,ALERT,211.70,301.17,60.018,1457934303,"274151322000052","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,617470.0,617470.0,15445,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934315,259399.00
03/14/2016 01:45,2,0.000,ALERT,212.38,301.17,59.986,1457934303,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,341579.9,341579.9,26515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934317,259400.00
03/14/2016 01:45,2,0.000,ALERT,212.16,301.17,59.986,1457934303,"201051344001230","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,340052.1,340052.1,26299,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934318,259401.00
03/14/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1457934303,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,333673.2,333673.2,26488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934321,259402.00
03/14/2016 01:45,2,0.000,ALERT,211.93,300.57,59.986,1457934303,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,344555.8,344555.8,26425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457934323,259403.00
03/14/2016 01:45,2,0.000,ALERT,211.93,299.97,59.954,1457934303,"274151322000094","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,496037.1,496037.1,16039,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457934324,259404.00
03/14/2016 01:45,2,0.000,ALERT,212.83,304.18,59.986,1457934303,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,345477.1,345477.1,2012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934326,259405.00
03/14/2016 01:45,2,0.000,ALERT,212.16,301.47,60.018,1457934303,"201051344000890","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,341902.6,341902.6,26445,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457934328,259406.00
03/14/2016 01:45,2,0.000,ALERT,212.38,301.17,60.007,1457934303,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,344058.4,344058.4,26442,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934330,259407.00
03/14/2016 01:45,2,0.000,ALERT,212.61,300.57,59.970,1457934303,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,337734.6,337734.6,26597,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934331,259408.00
03/14/2016 01:45,2,0.000,ALERT,211.93,300.87,59.975,1457934303,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,611572.8,611572.8,15481,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934333,259409.00
03/14/2016 01:45,2,0.000,ALERT,212.61,300.87,59.975,1457934303,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,650841.7,650841.7,15486,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934335,259410.00
03/14/2016 01:45,2,0.000,ALERT,213.06,304.48,59.975,1457934303,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,330339.3,330339.3,21711,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934337,259411.00
03/14/2016 01:45,2,0.000,ALERT,211.93,301.47,59.975,1457934303,"274151322000095","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,644069.3,644069.3,15370,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934339,259412.00
03/14/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1457934303,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,328521.9,328521.9,21986,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934340,259413.00
03/14/2016 01:45,2,0.000,ALERT,212.16,300.27,59.981,1457934303,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,341584.4,341584.4,26501,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934342,259414.00
03/14/2016 01:45,2,0.000,ALERT,212.83,303.88,59.981,1457934303,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,338929.0,338929.0,21893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934344,259415.00
03/14/2016 01:45,2,0.000,ALERT,213.51,303.58,59.981,1457934303,"201051344000853","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,336561.0,336561.0,21515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934346,259416.00
03/14/2016 01:45,2,0.000,ALERT,212.61,301.17,59.975,1457934303,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,343783.6,343783.6,26319,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934348,259417.00
03/14/2016 01:45,2,0.000,ALERT,212.61,300.57,59.975,1457934303,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,341055.3,341055.3,26316,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934349,259418.00
03/14/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1457934303,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,346162.8,346162.8,26176,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457934351,259419.00
03/14/2016 01:45,2,0.000,ALERT,212.38,300.27,60.007,1457934303,"201051344000651","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,337988.1,337988.1,26544,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934353,259420.00
03/14/2016 01:45,2,0.000,ALERT,211.70,300.57,59.959,1457934303,"274151322000088","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,593483.1,593483.1,15182,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934355,259421.00
03/14/2016 01:45,2,0.000,ALERT,212.61,299.67,59.986,1457934303,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,496115.5,496115.5,16214,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934357,259422.00
03/14/2016 01:45,2,0.000,ALERT,212.16,301.17,59.970,1457934303,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,334531.8,334531.8,26511,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457934359,259423.00
03/14/2016 01:45,2,0.000,ALERT,212.83,304.78,59.975,1457934303,"201051344000594","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,341170.1,341170.1,21924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934360,259424.00
03/14/2016 01:45,2,0.000,ALERT,212.16,300.27,60.018,1457934303,"201051344001203","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,340825.7,340825.7,26495,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934362,259425.00
03/14/2016 01:45,2,0.000,ALERT,211.48,300.57,59.949,1457934303,"274151322000054","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,606365.0,606365.0,15209,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934364,259426.00
03/14/2016 01:45,2,0.000,ALERT,213.29,303.58,59.970,1457934303,"201051344000867","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,329547.9,329547.9,21953,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457934366,259427.00
03/14/2016 01:45,2,0.000,ALERT,212.38,300.87,59.959,1457934303,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,339590.0,339590.0,26374,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457934368,259428.00
03/14/2016 01:45,2,0.000,ALERT,212.83,303.28,59.970,1457934303,"201051344000900","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,344682.7,344682.7,21363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934369,259429.00
03/14/2016 01:45,2,0.000,ALERT,213.29,302.98,59.996,1457934303,"201051344000648","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,338062.8,338062.8,21634,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934371,259430.00
03/14/2016 01:45,2,0.000,ALERT,213.06,303.88,59.970,1457934303,"201051344000569","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,346095.6,346095.6,21302,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934373,259431.00
03/14/2016 01:45,2,0.000,ALERT,212.61,303.58,60.018,1457934303,"201051344000983","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,338559.1,338559.1,21749,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934375,259432.00
03/14/2016 01:45,2,0.000,ALERT,212.83,302.98,59.970,1457934303,"201051344001158","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,334275.2,334275.2,21967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457934377,259433.00
03/14/2016 01:45,2,0.000,ALERT,213.29,303.88,59.965,1457934303,"201051344000576","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,339132.3,339132.3,21423,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934378,259434.00
03/14/2016 01:45,2,0.000,ALERT,211.93,299.67,59.954,1457934303,"274151322000087","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,581363.2,581363.2,15268,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457934380,259435.00
03/14/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1457935203,"201051344000645","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,338976.1,338976.1,21576,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935205,259436.00
03/14/2016 02:00,2,0.000,ALERT,211.70,300.27,59.991,1457935203,"274151322000085","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,609168.0,609168.0,15228,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935207,259437.00
03/14/2016 02:00,2,0.000,ALERT,213.29,302.68,59.991,1457935203,"201051344000633","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,330539.2,330539.2,21988,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935209,259438.00
03/14/2016 02:00,2,0.000,ALERT,212.83,302.37,59.996,1457935203,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,331357.3,331357.3,21974,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457935211,259439.00
03/14/2016 02:00,2,0.000,ALERT,212.38,301.17,59.996,1457935203,"201051344000646","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,336223.5,336223.5,26510,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935212,259440.00
03/14/2016 02:00,2,0.000,ALERT,211.48,299.67,59.991,1457935203,"274151322000052","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,617470.0,617470.0,15447,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935214,259441.00
03/14/2016 02:00,2,0.000,ALERT,212.61,301.47,59.959,1457935203,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,341579.9,341579.9,26517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935216,259442.00
03/14/2016 02:00,2,0.000,ALERT,212.38,301.47,59.996,1457935203,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,340052.1,340052.1,26301,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457935218,259443.00
03/14/2016 02:00,2,0.000,ALERT,212.83,302.07,60.002,1457935203,"201051344000582","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,333673.2,333673.2,26490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935220,259444.00
03/14/2016 02:00,2,0.000,ALERT,211.93,301.17,60.002,1457935203,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,344555.8,344555.8,26427,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935221,259445.00
03/14/2016 02:00,2,0.000,ALERT,211.70,299.67,59.981,1457935203,"274151322000094","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,496037.1,496037.1,16041,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935223,259446.00
03/14/2016 02:00,2,0.000,ALERT,212.83,303.58,59.996,1457935203,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,345477.1,345477.1,2014,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935225,259447.00
03/14/2016 02:00,2,0.000,ALERT,212.16,301.47,60.028,1457935203,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,341902.6,341902.6,26447,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935227,259448.00
03/14/2016 02:00,2,0.000,ALERT,212.61,301.17,60.007,1457935203,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,344058.4,344058.4,26444,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935229,259449.00
03/14/2016 02:00,2,0.000,ALERT,212.61,300.27,60.002,1457935203,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,337734.6,337734.6,26599,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935230,259450.00
03/14/2016 02:00,2,0.000,ALERT,211.70,300.57,60.028,1457935203,"274151322000083","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,611572.8,611572.8,15483,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457935232,259451.00
03/14/2016 02:00,2,0.000,ALERT,212.38,300.27,60.002,1457935203,"274151322000076","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,650841.7,650841.7,15488,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935234,259452.00
03/14/2016 02:00,2,0.000,ALERT,212.61,303.28,59.981,1457935203,"201051344000868","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,330339.3,330339.3,21713,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935236,259453.00
03/14/2016 02:00,2,0.000,ALERT,211.48,301.47,60.018,1457935203,"274151322000095","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,644069.3,644069.3,15372,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935238,259454.00
03/14/2016 02:00,2,0.000,ALERT,212.61,302.98,60.002,1457935203,"201051344000988","219011344069620",0.00,5.50,0,298.77,304.78,0.0,0.0,0.000,328521.9,328521.9,21988,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935239,259455.00
03/14/2016 02:00,2,0.000,ALERT,212.16,300.57,59.991,1457935203,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,341584.4,341584.4,26503,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935241,259456.00
03/14/2016 02:00,2,0.000,ALERT,212.61,302.68,59.949,1457935203,"201051344000458","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,338929.0,338929.0,21895,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935243,259457.00
03/14/2016 02:00,2,0.000,ALERT,213.29,302.68,59.996,1457935203,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,336561.0,336561.0,21517,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457935245,259458.00
03/14/2016 02:00,2,0.000,ALERT,212.83,301.17,60.023,1457935203,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,343783.6,343783.6,26321,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457935247,259459.00
03/14/2016 02:00,2,0.000,ALERT,212.83,300.87,60.002,1457935203,"201051344000917","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,341055.3,341055.3,26318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935249,259460.00
03/14/2016 02:00,2,0.000,ALERT,212.83,301.47,59.996,1457935203,"201051344001145","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,346162.8,346162.8,26178,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935251,259461.00
03/14/2016 02:00,2,0.000,ALERT,212.61,300.87,60.034,1457935203,"201051344000651","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,337988.1,337988.1,26546,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935252,259462.00
03/14/2016 02:00,2,0.000,ALERT,211.25,299.97,59.981,1457935203,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,593483.1,593483.1,15184,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935254,259463.00
03/14/2016 02:00,2,0.000,ALERT,212.38,299.97,59.949,1457935203,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,496115.5,496115.5,16216,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935256,259464.00
03/14/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1457935203,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,334531.8,334531.8,26513,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935258,259465.00
03/14/2016 02:00,2,0.000,ALERT,212.38,303.28,59.975,1457935203,"201051344000594","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,341170.1,341170.1,21926,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457935260,259466.00
03/14/2016 02:00,2,0.000,ALERT,212.16,300.57,59.975,1457935203,"201051344001203","219011344069620",0.00,5.00,0,298.17,304.18,0.0,0.0,0.000,340825.7,340825.7,26497,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935261,259467.00
03/14/2016 02:00,2,0.000,ALERT,211.25,299.97,59.944,1457935203,"274151322000054","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,606365.0,606365.0,15211,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935263,259468.00
03/14/2016 02:00,2,0.000,ALERT,212.83,302.68,59.986,1457935203,"201051344000867","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,329547.9,329547.9,21955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935265,259469.00
03/14/2016 02:00,2,0.000,ALERT,212.16,300.27,59.981,1457935203,"201051344001093","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,339590.0,339590.0,26376,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935267,259470.00
03/14/2016 02:00,2,0.000,ALERT,212.61,302.98,59.938,1457935203,"201051344000900","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,344682.7,344682.7,21365,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457935269,259471.00
03/14/2016 02:00,2,0.000,ALERT,212.83,302.37,59.991,1457935203,"201051344000648","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,338062.8,338062.8,21636,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457935271,259472.00
03/14/2016 02:00,2,0.000,ALERT,212.61,303.58,59.981,1457935203,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,346095.6,346095.6,21304,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935272,259473.00
03/14/2016 02:00,2,0.000,ALERT,212.61,303.28,59.991,1457935203,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,338559.1,338559.1,21751,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935274,259474.00
03/14/2016 02:00,2,0.000,ALERT,212.61,302.68,59.954,1457935203,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,334275.2,334275.2,21969,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935276,259475.00
03/14/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1457935203,"201051344000576","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,339132.3,339132.3,21425,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935278,259476.00
03/14/2016 02:00,2,0.000,ALERT,211.70,299.67,59.959,1457935203,"274151322000087","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,581363.2,581363.2,15270,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457935280,259477.00
03/14/2016 02:15,2,0.000,ALERT,213.06,302.98,59.991,1457936103,"201051344000645","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,338976.1,338976.1,21578,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936105,259478.00
03/14/2016 02:15,2,0.000,ALERT,211.93,300.57,59.970,1457936103,"274151322000085","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,609168.0,609168.0,15230,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936107,259479.00
03/14/2016 02:15,2,0.000,ALERT,213.06,302.98,59.975,1457936103,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,330539.2,330539.2,21990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936108,259480.00
03/14/2016 02:15,2,0.000,ALERT,212.83,302.98,59.981,1457936103,"201051344000469","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,331357.3,331357.3,21976,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936110,259481.00
03/14/2016 02:15,2,0.000,ALERT,211.93,301.17,59.981,1457936103,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,336223.5,336223.5,26512,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936112,259482.00
03/14/2016 02:15,2,0.000,ALERT,211.48,300.27,60.028,1457936103,"274151322000052","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,617470.0,617470.0,15449,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936114,259483.00
03/14/2016 02:15,2,0.000,ALERT,212.61,301.17,59.970,1457936103,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,341579.9,341579.9,26519,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936116,259484.00
03/14/2016 02:15,2,0.000,ALERT,212.38,301.47,59.954,1457936103,"201051344001230","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,340052.1,340052.1,26303,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936117,259485.00
03/14/2016 02:15,2,0.000,ALERT,212.83,301.77,59.970,1457936103,"201051344000582","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,333673.2,333673.2,26492,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936119,259486.00
03/14/2016 02:15,2,0.000,ALERT,212.16,301.47,59.928,1457936103,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,344555.8,344555.8,26429,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936121,259487.00
03/14/2016 02:15,2,0.000,ALERT,211.93,300.27,59.970,1457936103,"274151322000094","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,496037.1,496037.1,16043,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936123,259488.00
03/14/2016 02:15,2,0.000,ALERT,212.61,303.28,59.970,1457936103,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,345477.1,345477.1,2016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936125,259489.00
03/14/2016 02:15,2,0.000,ALERT,212.38,301.47,60.007,1457936103,"201051344000890","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,341902.6,341902.6,26449,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936126,259490.00
03/14/2016 02:15,2,0.000,ALERT,212.61,300.87,59.975,1457936103,"201051344000438","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,344058.4,344058.4,26446,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936128,259491.00
03/14/2016 02:15,2,0.000,ALERT,212.61,300.87,59.970,1457936103,"201051344000417","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,337734.6,337734.6,26601,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936130,259492.00
03/14/2016 02:15,2,0.000,ALERT,211.93,301.17,59.970,1457936103,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,611572.8,611572.8,15485,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936132,259493.00
03/14/2016 02:15,2,0.000,ALERT,212.38,301.17,59.975,1457936103,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,650841.7,650841.7,15490,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936134,259494.00
03/14/2016 02:15,2,0.000,ALERT,212.61,303.58,59.981,1457936103,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,330339.3,330339.3,21715,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936136,259495.00
03/14/2016 02:15,2,0.000,ALERT,211.70,302.07,59.986,1457936103,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,644069.3,644069.3,15374,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936137,259496.00
03/14/2016 02:15,2,0.000,ALERT,212.38,302.98,59.986,1457936103,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,328521.9,328521.9,21990,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936139,259497.00
03/14/2016 02:15,2,0.000,ALERT,212.16,300.57,59.986,1457936103,"201051344001025","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,341584.4,341584.4,26505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936141,259498.00
03/14/2016 02:15,2,0.000,ALERT,212.38,302.98,59.986,1457936103,"201051344000458","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,338929.0,338929.0,21897,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936143,259499.00
03/14/2016 02:15,2,0.000,ALERT,213.29,302.68,59.996,1457936103,"201051344000853","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,336561.0,336561.0,21519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936145,259500.00
03/14/2016 02:15,2,0.000,ALERT,212.83,300.87,59.991,1457936103,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,343783.6,343783.6,26323,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936146,259501.00
03/14/2016 02:15,2,0.000,ALERT,212.61,300.57,60.002,1457936103,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,341055.3,341055.3,26320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936148,259502.00
03/14/2016 02:15,2,0.000,ALERT,212.83,301.47,60.007,1457936103,"201051344001145","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,346162.8,346162.8,26180,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936150,259503.00
03/14/2016 02:15,2,0.000,ALERT,212.61,300.27,59.996,1457936103,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,337988.1,337988.1,26548,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936152,259504.00
03/14/2016 02:15,2,0.000,ALERT,211.48,300.87,59.949,1457936103,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,593483.1,593483.1,15186,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936154,259505.00
03/14/2016 02:15,2,0.000,ALERT,212.61,299.97,60.002,1457936103,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,496115.5,496115.5,16218,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936155,259506.00
03/14/2016 02:15,2,0.000,ALERT,212.16,301.17,59.996,1457936103,"201051344001135","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,334531.8,334531.8,26515,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936157,259507.00
03/14/2016 02:15,2,0.000,ALERT,212.38,303.58,59.996,1457936103,"201051344000594","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,341170.1,341170.1,21928,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936159,259508.00
03/14/2016 02:15,2,0.000,ALERT,212.16,300.27,60.028,1457936103,"201051344001203","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,340825.7,340825.7,26499,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936161,259509.00
03/14/2016 02:15,2,0.000,ALERT,211.93,300.87,60.002,1457936103,"274151322000054","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,606365.0,606365.0,15213,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936163,259510.00
03/14/2016 02:15,2,0.000,ALERT,212.83,302.68,59.991,1457936103,"201051344000867","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,329547.9,329547.9,21957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936164,259511.00
03/14/2016 02:15,2,0.000,ALERT,212.16,300.57,59.991,1457936103,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,339590.0,339590.0,26378,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936166,259512.00
03/14/2016 02:15,2,0.000,ALERT,212.61,302.98,59.991,1457936103,"201051344000900","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,344682.7,344682.7,21367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936168,259513.00
03/14/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1457936103,"201051344000648","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,338062.8,338062.8,21638,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936170,259514.00
03/14/2016 02:15,2,0.000,ALERT,212.83,303.58,60.039,1457936103,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,346095.6,346095.6,21306,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936172,259515.00
03/14/2016 02:15,2,0.000,ALERT,212.61,302.98,59.986,1457936103,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,338559.1,338559.1,21753,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936174,259516.00
03/14/2016 02:15,2,0.000,ALERT,212.83,302.98,59.991,1457936103,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,334275.2,334275.2,21971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936175,259517.00
03/14/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1457936103,"201051344000576","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,339132.3,339132.3,21427,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457936177,259518.00
03/14/2016 02:15,2,0.000,ALERT,211.70,299.67,59.981,1457936103,"274151322000087","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,581363.2,581363.2,15272,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457936179,259519.00
03/14/2016 02:30,2,0.000,ALERT,213.74,303.88,59.986,1457937003,"201051344000645","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,338976.1,338976.1,21580,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937005,259520.00
03/14/2016 02:30,2,0.000,ALERT,212.16,300.87,59.981,1457937003,"274151322000085","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,609168.0,609168.0,15232,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937007,259521.00
03/14/2016 02:30,2,0.000,ALERT,213.74,303.58,59.996,1457937003,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,330539.2,330539.2,21992,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937008,259522.00
03/14/2016 02:30,2,0.000,ALERT,213.29,303.88,60.018,1457937003,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,331357.3,331357.3,21978,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937010,259523.00
03/14/2016 02:30,2,0.000,ALERT,212.61,301.47,59.991,1457937003,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,336223.5,336223.5,26514,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937012,259524.00
03/14/2016 02:30,2,0.000,ALERT,211.70,301.17,59.981,1457937003,"274151322000052","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,617470.0,617470.0,15451,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937014,259525.00
03/14/2016 02:30,2,0.000,ALERT,212.61,301.47,59.991,1457937003,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,341579.9,341579.9,26521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937015,259526.00
03/14/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1457937003,"201051344001230","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,340052.1,340052.1,26305,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937017,259527.00
03/14/2016 02:30,2,0.000,ALERT,213.06,302.07,60.012,1457937003,"201051344000582","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,333673.2,333673.2,26494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937019,259528.00
03/14/2016 02:30,2,0.000,ALERT,212.16,301.17,59.981,1457937003,"201051344000955","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,344555.8,344555.8,26431,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937021,259529.00
03/14/2016 02:30,2,0.000,ALERT,212.16,300.27,59.986,1457937003,"274151322000094","219011344069620",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,496037.1,496037.1,16045,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937023,259530.00
03/14/2016 02:30,2,0.000,ALERT,213.06,304.48,59.975,1457937003,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,345477.1,345477.1,2018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937025,259531.00
03/14/2016 02:30,2,0.000,ALERT,212.38,301.77,59.981,1457937003,"201051344000890","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,341902.6,341902.6,26451,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937026,259532.00
03/14/2016 02:30,2,0.000,ALERT,212.83,301.17,59.965,1457937003,"201051344000438","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,344058.4,344058.4,26448,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937028,259533.00
03/14/2016 02:30,2,0.000,ALERT,212.83,300.57,59.975,1457937003,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,337734.6,337734.6,26603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937030,259534.00
