ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 02:30,2,0.000,ALERT,212.38,301.47,59.970,1457937003,"274151322000083","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,611572.8,611572.8,15487,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937032,259535.00
03/14/2016 02:30,2,0.000,ALERT,212.83,300.57,59.965,1457937003,"274151322000076","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,650841.7,650841.7,15492,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937033,259536.00
03/14/2016 02:30,2,0.000,ALERT,213.06,304.18,59.981,1457937003,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,330339.3,330339.3,21717,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937035,259537.00
03/14/2016 02:30,2,0.000,ALERT,212.16,302.07,59.965,1457937003,"274151322000095","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,644069.3,644069.3,15376,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937037,259538.00
03/14/2016 02:30,2,0.000,ALERT,212.83,303.58,59.954,1457937003,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,328521.9,328521.9,21992,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937039,259539.00
03/14/2016 02:30,2,0.000,ALERT,212.38,300.27,59.970,1457937003,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,341584.4,341584.4,26507,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937041,259540.00
03/14/2016 02:30,2,0.000,ALERT,213.06,303.88,59.970,1457937003,"201051344000458","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,338929.0,338929.0,21899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937043,259541.00
03/14/2016 02:30,2,0.000,ALERT,213.74,303.58,59.965,1457937003,"201051344000853","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,336561.0,336561.0,21521,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937045,259542.00
03/14/2016 02:30,2,0.000,ALERT,212.83,301.17,59.938,1457937003,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,343783.6,343783.6,26325,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937046,259543.00
03/14/2016 02:30,2,0.000,ALERT,212.83,300.87,59.965,1457937003,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,341055.3,341055.3,26322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937048,259544.00
03/14/2016 02:30,2,0.000,ALERT,212.83,301.47,59.975,1457937003,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,346162.8,346162.8,26182,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937050,259545.00
03/14/2016 02:30,2,0.000,ALERT,212.83,300.57,59.949,1457937003,"201051344000651","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,337988.1,337988.1,26550,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937052,259546.00
03/14/2016 02:30,2,0.000,ALERT,211.70,300.27,60.012,1457937003,"274151322000088","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,593483.1,593483.1,15188,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937054,259547.00
03/14/2016 02:30,2,0.000,ALERT,212.83,300.27,59.959,1457937003,"274151322000068","219011344069620",0.00,6.30,0,298.77,301.47,0.0,0.0,0.000,496115.5,496115.5,16220,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937056,259548.00
03/14/2016 02:30,2,0.000,ALERT,212.16,301.17,59.970,1457937003,"201051344001135","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,334531.8,334531.8,26517,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937057,259549.00
03/14/2016 02:30,2,0.000,ALERT,212.83,304.48,59.938,1457937003,"201051344000594","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,341170.1,341170.1,21930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937059,259550.00
03/14/2016 02:30,2,0.000,ALERT,212.83,300.87,59.981,1457937003,"201051344001203","219011344069620",0.00,4.50,0,298.47,304.48,0.0,0.0,0.000,340825.7,340825.7,26501,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937061,259551.00
03/14/2016 02:30,2,0.000,ALERT,212.16,301.47,59.949,1457937003,"274151322000054","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,606365.0,606365.0,15215,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937063,259552.00
03/14/2016 02:30,2,0.000,ALERT,213.51,303.58,59.996,1457937003,"201051344000867","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,329547.9,329547.9,21959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937065,259553.00
03/14/2016 02:30,2,0.000,ALERT,212.61,301.17,59.975,1457937003,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,339590.0,339590.0,26380,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937066,259554.00
03/14/2016 02:30,2,0.000,ALERT,213.29,304.18,59.965,1457937003,"201051344000900","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,344682.7,344682.7,21369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937068,259555.00
03/14/2016 02:30,2,0.000,ALERT,213.51,303.28,60.023,1457937003,"201051344000648","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,338062.8,338062.8,21640,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937070,259556.00
03/14/2016 02:30,2,0.000,ALERT,213.29,304.48,59.991,1457937003,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,346095.6,346095.6,21308,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937072,259557.00
03/14/2016 02:30,2,0.000,ALERT,213.29,304.18,59.996,1457937003,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,338559.1,338559.1,21755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937073,259558.00
03/14/2016 02:30,2,0.000,ALERT,213.06,303.58,59.991,1457937003,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,334275.2,334275.2,21973,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937075,259559.00
03/14/2016 02:30,2,0.000,ALERT,213.74,304.48,59.996,1457937003,"201051344000576","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,339132.3,339132.3,21429,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937077,259560.00
03/14/2016 02:30,2,0.000,ALERT,212.16,300.27,59.981,1457937003,"274151322000087","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,581363.2,581363.2,15274,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937079,259561.00
03/14/2016 02:45,2,0.000,ALERT,213.29,303.28,59.981,1457937903,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,338976.1,338976.1,21582,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937905,259562.00
03/14/2016 02:45,2,0.000,ALERT,212.16,300.57,59.928,1457937903,"274151322000085","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,609168.0,609168.0,15234,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937907,259563.00
03/14/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1457937903,"201051344000633","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,330539.2,330539.2,21994,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937908,259564.00
03/14/2016 02:45,2,0.000,ALERT,212.83,303.28,59.975,1457937903,"201051344000469","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,331357.3,331357.3,21980,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937910,259565.00
03/14/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1457937903,"201051344000646","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,336223.5,336223.5,26516,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937912,259566.00
03/14/2016 02:45,2,0.000,ALERT,211.70,300.27,59.975,1457937903,"274151322000052","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,617470.0,617470.0,15453,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937914,259567.00
03/14/2016 02:45,2,0.000,ALERT,212.83,301.47,59.986,1457937903,"201051344000585","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,341579.9,341579.9,26523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937916,259568.00
03/14/2016 02:45,2,0.000,ALERT,212.61,301.77,59.986,1457937903,"201051344001230","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,340052.1,340052.1,26307,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937917,259569.00
03/14/2016 02:45,2,0.000,ALERT,213.06,302.07,59.986,1457937903,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,333673.2,333673.2,26496,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937919,259570.00
03/14/2016 02:45,2,0.000,ALERT,212.16,301.17,59.986,1457937903,"201051344000955","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,344555.8,344555.8,26433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937921,259571.00
03/14/2016 02:45,2,0.000,ALERT,211.93,300.27,59.991,1457937903,"274151322000094","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,496037.1,496037.1,16047,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937923,259572.00
03/14/2016 02:45,2,0.000,ALERT,212.83,303.58,60.007,1457937903,"201051344000579","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,345477.1,345477.1,2020,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937925,259573.00
03/14/2016 02:45,2,0.000,ALERT,212.38,301.77,59.970,1457937903,"201051344000890","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,341902.6,341902.6,26453,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937926,259574.00
03/14/2016 02:45,2,0.000,ALERT,212.83,301.47,59.991,1457937903,"201051344000438","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,344058.4,344058.4,26450,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937928,259575.00
03/14/2016 02:45,2,0.000,ALERT,212.83,300.87,60.002,1457937903,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,337734.6,337734.6,26605,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937930,259576.00
03/14/2016 02:45,2,0.000,ALERT,212.16,301.17,59.991,1457937903,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,611572.8,611572.8,15489,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937932,259577.00
03/14/2016 02:45,2,0.000,ALERT,212.83,301.47,59.996,1457937903,"274151322000076","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,650841.7,650841.7,15494,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937934,259578.00
03/14/2016 02:45,2,0.000,ALERT,213.06,304.18,60.039,1457937903,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,330339.3,330339.3,21719,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937936,259579.00
03/14/2016 02:45,2,0.000,ALERT,212.16,302.07,59.991,1457937903,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,644069.3,644069.3,15378,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937937,259580.00
03/14/2016 02:45,2,0.000,ALERT,212.83,303.28,60.028,1457937903,"201051344000988","219011344069620",0.00,5.00,0,299.37,305.08,0.0,0.0,0.000,328521.9,328521.9,21994,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937939,259581.00
03/14/2016 02:45,2,0.000,ALERT,212.61,300.87,59.996,1457937903,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,341584.4,341584.4,26509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937941,259582.00
03/14/2016 02:45,2,0.000,ALERT,212.83,303.28,59.996,1457937903,"201051344000458","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,338929.0,338929.0,21901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937943,259583.00
03/14/2016 02:45,2,0.000,ALERT,213.51,303.28,59.991,1457937903,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,336561.0,336561.0,21523,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937945,259584.00
03/14/2016 02:45,2,0.000,ALERT,213.06,301.47,60.007,1457937903,"201051344000685","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,343783.6,343783.6,26327,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937947,259585.00
03/14/2016 02:45,2,0.000,ALERT,212.83,300.87,60.012,1457937903,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,341055.3,341055.3,26324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937948,259586.00
03/14/2016 02:45,2,0.000,ALERT,212.83,301.47,59.975,1457937903,"201051344001145","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,346162.8,346162.8,26184,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937950,259587.00
03/14/2016 02:45,2,0.000,ALERT,212.83,300.57,59.986,1457937903,"201051344000651","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,337988.1,337988.1,26552,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937952,259588.00
03/14/2016 02:45,2,0.000,ALERT,211.70,300.57,59.970,1457937903,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,593483.1,593483.1,15190,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937954,259589.00
03/14/2016 02:45,2,0.000,ALERT,212.83,300.27,59.954,1457937903,"274151322000068","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,496115.5,496115.5,16222,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937956,259590.00
03/14/2016 02:45,2,0.000,ALERT,212.38,301.17,59.975,1457937903,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,334531.8,334531.8,26519,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937958,259591.00
03/14/2016 02:45,2,0.000,ALERT,212.61,303.88,59.975,1457937903,"201051344000594","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,341170.1,341170.1,21932,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937960,259592.00
03/14/2016 02:45,2,0.000,ALERT,212.83,301.17,60.002,1457937903,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,340825.7,340825.7,26503,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937961,259593.00
03/14/2016 02:45,2,0.000,ALERT,211.93,301.77,59.965,1457937903,"274151322000054","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,606365.0,606365.0,15217,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937963,259594.00
03/14/2016 02:45,2,0.000,ALERT,213.29,302.98,60.023,1457937903,"201051344000867","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,329547.9,329547.9,21961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937965,259595.00
03/14/2016 02:45,2,0.000,ALERT,212.61,301.17,59.965,1457937903,"201051344001093","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,339590.0,339590.0,26382,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937967,259596.00
03/14/2016 02:45,2,0.000,ALERT,212.83,303.28,59.970,1457937903,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,344682.7,344682.7,21371,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937969,259597.00
03/14/2016 02:45,2,0.000,ALERT,213.06,302.68,60.002,1457937903,"201051344000648","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,338062.8,338062.8,21642,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937971,259598.00
03/14/2016 02:45,2,0.000,ALERT,213.06,303.88,59.986,1457937903,"201051344000569","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,346095.6,346095.6,21310,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457937972,259599.00
03/14/2016 02:45,2,0.000,ALERT,212.83,303.28,59.970,1457937903,"201051344000983","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,338559.1,338559.1,21757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937974,259600.00
03/14/2016 02:45,2,0.000,ALERT,213.06,302.98,59.981,1457937903,"201051344001158","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,334275.2,334275.2,21975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937976,259601.00
03/14/2016 02:45,2,0.000,ALERT,213.51,303.88,60.018,1457937903,"201051344000576","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,339132.3,339132.3,21431,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937978,259602.00
03/14/2016 02:45,2,0.000,ALERT,212.16,299.97,59.975,1457937903,"274151322000087","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,581363.2,581363.2,15276,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457937980,259603.00
03/14/2016 03:00,2,0.000,ALERT,213.51,303.58,59.970,1457938804,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,338976.1,338976.1,21584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938806,259604.00
03/14/2016 03:00,2,0.000,ALERT,211.93,300.57,59.970,1457938804,"274151322000085","219011344069620",0.00,6.00,0,299.37,302.37,0.0,0.0,0.000,609168.0,609168.0,15236,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938808,259605.00
03/14/2016 03:00,2,0.000,ALERT,213.74,303.28,59.975,1457938804,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,330539.2,330539.2,21996,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938810,259606.00
03/14/2016 03:00,2,0.000,ALERT,213.06,303.58,59.970,1457938804,"201051344000469","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,331357.3,331357.3,21982,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938812,259607.00
03/14/2016 03:00,2,0.000,ALERT,212.38,301.17,59.938,1457938804,"201051344000646","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,336223.5,336223.5,26518,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938813,259608.00
03/14/2016 03:00,2,0.000,ALERT,211.70,300.57,59.965,1457938804,"274151322000052","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,617470.0,617470.0,15455,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938815,259609.00
03/14/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1457938804,"201051344000585","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,341579.9,341579.9,26525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938817,259610.00
03/14/2016 03:00,2,0.000,ALERT,212.61,301.77,59.975,1457938804,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,340052.1,340052.1,26309,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938819,259611.00
03/14/2016 03:00,2,0.000,ALERT,213.06,302.07,59.975,1457938804,"201051344000582","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,333673.2,333673.2,26498,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938821,259612.00
03/14/2016 03:00,2,0.000,ALERT,212.16,301.17,59.991,1457938804,"201051344000955","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,344555.8,344555.8,26435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938823,259613.00
03/14/2016 03:00,2,0.000,ALERT,212.16,300.27,60.007,1457938804,"274151322000094","219011344069620",0.00,5.00,0,299.07,301.47,0.0,0.0,0.000,496037.1,496037.1,16049,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938824,259614.00
03/14/2016 03:00,2,0.000,ALERT,213.06,304.18,59.970,1457938804,"201051344000579","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,345477.1,345477.1,2022,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938826,259615.00
03/14/2016 03:00,2,0.000,ALERT,212.38,301.47,59.949,1457938804,"201051344000890","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,341902.6,341902.6,26455,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938828,259616.00
03/14/2016 03:00,2,0.000,ALERT,212.83,301.47,59.986,1457938804,"201051344000438","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,344058.4,344058.4,26452,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938830,259617.00
03/14/2016 03:00,2,0.000,ALERT,212.83,300.87,59.975,1457938804,"201051344000417","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,337734.6,337734.6,26607,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938832,259618.00
03/14/2016 03:00,2,0.000,ALERT,211.93,301.47,59.986,1457938804,"274151322000083","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,611572.8,611572.8,15491,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938833,259619.00
03/14/2016 03:00,2,0.000,ALERT,212.61,300.57,59.986,1457938804,"274151322000076","219011344069620",0.00,5.50,0,299.67,302.68,0.0,0.0,0.000,650841.7,650841.7,15496,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938835,259620.00
03/14/2016 03:00,2,0.000,ALERT,212.83,304.18,59.981,1457938804,"201051344000868","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,330339.3,330339.3,21721,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938837,259621.00
03/14/2016 03:00,2,0.000,ALERT,211.93,301.77,59.986,1457938804,"274151322000095","219011344069620",0.00,4.50,0,300.57,303.28,0.0,0.0,0.000,644069.3,644069.3,15380,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938839,259622.00
03/14/2016 03:00,2,0.000,ALERT,213.06,303.88,59.986,1457938804,"201051344000988","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,328521.9,328521.9,21996,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938841,259623.00
03/14/2016 03:00,2,0.000,ALERT,212.16,300.27,59.970,1457938804,"201051344001025","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,341584.4,341584.4,26511,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938842,259624.00
03/14/2016 03:00,2,0.000,ALERT,212.83,303.88,59.996,1457938804,"201051344000458","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,338929.0,338929.0,21903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938844,259625.00
03/14/2016 03:00,2,0.000,ALERT,213.74,303.58,59.986,1457938804,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,336561.0,336561.0,21525,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938846,259626.00
03/14/2016 03:00,2,0.000,ALERT,212.83,301.17,59.981,1457938804,"201051344000685","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,343783.6,343783.6,26329,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938848,259627.00
03/14/2016 03:00,2,0.000,ALERT,212.83,300.87,59.981,1457938804,"201051344000917","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,341055.3,341055.3,26326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938850,259628.00
03/14/2016 03:00,2,0.000,ALERT,212.83,301.47,59.975,1457938804,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,346162.8,346162.8,26186,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938851,259629.00
03/14/2016 03:00,2,0.000,ALERT,212.61,300.27,59.959,1457938804,"201051344000651","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,337988.1,337988.1,26554,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938853,259630.00
03/14/2016 03:00,2,0.000,ALERT,211.70,300.87,59.991,1457938804,"274151322000088","219011344069620",0.00,6.30,0,299.07,302.07,0.0,0.0,0.000,593483.1,593483.1,15192,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938855,259631.00
03/14/2016 03:00,2,0.000,ALERT,212.61,300.27,59.933,1457938804,"274151322000068","219011344069620",0.00,6.30,0,298.77,301.47,0.0,0.0,0.000,496115.5,496115.5,16224,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938857,259632.00
03/14/2016 03:00,2,0.000,ALERT,212.16,301.17,59.981,1457938804,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,334531.8,334531.8,26521,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938859,259633.00
03/14/2016 03:00,2,0.000,ALERT,212.83,304.18,59.986,1457938804,"201051344000594","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,341170.1,341170.1,21934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938860,259634.00
03/14/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1457938804,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,340825.7,340825.7,26505,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938862,259635.00
03/14/2016 03:00,2,0.000,ALERT,211.70,301.47,60.002,1457938804,"274151322000054","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,606365.0,606365.0,15219,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938864,259636.00
03/14/2016 03:00,2,0.000,ALERT,213.29,303.28,59.970,1457938804,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,329547.9,329547.9,21963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938866,259637.00
03/14/2016 03:00,2,0.000,ALERT,212.61,301.17,59.981,1457938804,"201051344001093","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,339590.0,339590.0,26384,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938868,259638.00
03/14/2016 03:00,2,0.000,ALERT,213.06,303.88,60.002,1457938804,"201051344000900","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,344682.7,344682.7,21373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938870,259639.00
03/14/2016 03:00,2,0.000,ALERT,213.29,302.98,59.986,1457938804,"201051344000648","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,338062.8,338062.8,21644,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938871,259640.00
03/14/2016 03:00,2,0.000,ALERT,213.06,304.18,60.007,1457938804,"201051344000569","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,346095.6,346095.6,21312,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938873,259641.00
03/14/2016 03:00,2,0.000,ALERT,213.06,303.88,60.023,1457938804,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,338559.1,338559.1,21759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938875,259642.00
03/14/2016 03:00,2,0.000,ALERT,213.06,303.58,59.954,1457938804,"201051344001158","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,334275.2,334275.2,21977,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938877,259643.00
03/14/2016 03:00,2,0.000,ALERT,213.51,304.18,59.975,1457938804,"201051344000576","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,339132.3,339132.3,21433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457938879,259644.00
03/14/2016 03:00,2,0.000,ALERT,211.93,300.27,59.981,1457938804,"274151322000087","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,581363.2,581363.2,15278,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457938880,259645.00
03/14/2016 03:15,2,0.000,ALERT,213.29,303.88,59.991,1457939703,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,338976.1,338976.1,21586,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939705,259646.00
03/14/2016 03:15,2,0.000,ALERT,211.70,300.57,59.981,1457939703,"274151322000085","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,609168.0,609168.0,15238,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457939707,259647.00
03/14/2016 03:15,2,0.000,ALERT,213.29,302.98,59.991,1457939703,"201051344000633","219011344069620",0.00,4.50,0,298.77,304.78,0.0,0.0,0.000,330539.2,330539.2,21998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457939709,259648.00
03/14/2016 03:15,2,0.000,ALERT,212.83,303.58,59.981,1457939703,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,331357.3,331357.3,21984,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939711,259649.00
03/14/2016 03:15,2,0.000,ALERT,212.16,301.47,59.944,1457939703,"201051344000646","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,336223.5,336223.5,26520,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939713,259650.00
03/14/2016 03:15,2,0.000,ALERT,211.25,301.47,59.959,1457939703,"274151322000052","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,617470.0,617470.0,15457,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457939714,259651.00
03/14/2016 03:15,2,0.000,ALERT,212.38,301.17,59.938,1457939703,"201051344000585","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,341579.9,341579.9,26527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457939716,259652.00
03/14/2016 03:15,2,0.000,ALERT,212.61,301.77,59.986,1457939703,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,340052.1,340052.1,26311,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939718,259653.00
03/14/2016 03:15,2,0.000,ALERT,213.06,302.37,59.938,1457939703,"201051344000582","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,333673.2,333673.2,26500,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457939720,259654.00
03/14/2016 03:15,2,0.000,ALERT,212.16,301.47,60.002,1457939703,"201051344000955","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,344555.8,344555.8,26437,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939722,259655.00
03/14/2016 03:15,2,0.000,ALERT,211.70,300.27,59.996,1457939703,"274151322000094","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,496037.1,496037.1,16051,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939723,259656.00
03/14/2016 03:15,2,0.000,ALERT,212.83,304.18,59.981,1457939703,"201051344000579","219011344069620",0.00,5.00,0,302.68,305.98,0.0,0.0,0.000,345477.1,345477.1,2024,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939725,259657.00
03/14/2016 03:15,2,0.000,ALERT,212.38,302.07,59.986,1457939703,"201051344000890","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,341902.6,341902.6,26457,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939727,259658.00
03/14/2016 03:15,2,0.000,ALERT,212.83,301.47,59.944,1457939703,"201051344000438","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,344058.4,344058.4,26454,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939729,259659.00
03/14/2016 03:15,2,0.000,ALERT,212.61,300.87,59.991,1457939703,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,337734.6,337734.6,26609,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457939731,259660.00
03/14/2016 03:15,2,0.000,ALERT,211.48,301.17,59.981,1457939703,"274151322000083","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,611572.8,611572.8,15493,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939732,259661.00
03/14/2016 03:15,2,0.000,ALERT,212.38,301.47,59.986,1457939703,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,650841.7,650841.7,15498,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939734,259662.00
03/14/2016 03:15,2,0.000,ALERT,212.83,304.18,59.981,1457939703,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,330339.3,330339.3,21723,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939736,259663.00
03/14/2016 03:15,2,0.000,ALERT,211.70,301.47,59.975,1457939703,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,644069.3,644069.3,15382,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939738,259664.00
03/14/2016 03:15,2,0.000,ALERT,212.61,302.98,60.023,1457939703,"201051344000988","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,328521.9,328521.9,21998,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939740,259665.00
03/14/2016 03:15,2,0.000,ALERT,212.38,300.57,59.986,1457939703,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,341584.4,341584.4,26513,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939742,259666.00
03/14/2016 03:15,2,0.000,ALERT,212.83,303.58,59.986,1457939703,"201051344000458","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,338929.0,338929.0,21905,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939744,259667.00
03/14/2016 03:15,2,0.000,ALERT,213.29,302.98,59.986,1457939703,"201051344000853","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,336561.0,336561.0,21527,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939746,259668.00
03/14/2016 03:15,2,0.000,ALERT,212.83,301.77,59.949,1457939703,"201051344000685","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,343783.6,343783.6,26331,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939747,259669.00
03/14/2016 03:15,2,0.000,ALERT,212.61,300.57,59.975,1457939703,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,341055.3,341055.3,26328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939749,259670.00
03/14/2016 03:15,2,0.000,ALERT,212.61,301.47,59.965,1457939703,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,346162.8,346162.8,26188,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939751,259671.00
03/14/2016 03:15,2,0.000,ALERT,212.61,300.57,60.007,1457939703,"201051344000651","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,337988.1,337988.1,26556,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939753,259672.00
03/14/2016 03:15,2,0.000,ALERT,211.25,301.17,59.991,1457939703,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,593483.1,593483.1,15194,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939754,259673.00
03/14/2016 03:15,2,0.000,ALERT,212.38,300.57,59.954,1457939703,"274151322000068","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,496115.5,496115.5,16226,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939756,259674.00
03/14/2016 03:15,2,0.000,ALERT,212.16,301.47,59.959,1457939703,"201051344001135","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,334531.8,334531.8,26523,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939758,259675.00
03/14/2016 03:15,2,0.000,ALERT,212.38,304.18,59.986,1457939703,"201051344000594","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,341170.1,341170.1,21936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457939760,259676.00
03/14/2016 03:15,2,0.000,ALERT,212.38,300.87,59.954,1457939703,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,340825.7,340825.7,26507,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939762,259677.00
03/14/2016 03:15,2,0.000,ALERT,211.48,301.17,59.986,1457939703,"274151322000054","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,606365.0,606365.0,15221,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939763,259678.00
03/14/2016 03:15,2,0.000,ALERT,213.06,302.98,59.965,1457939703,"201051344000867","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,329547.9,329547.9,21965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939765,259679.00
