ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 03:15,2,0.000,ALERT,212.38,300.87,59.986,1457939703,"201051344001093","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,339590.0,339590.0,26386,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939767,259680.00
03/14/2016 03:15,2,0.000,ALERT,212.83,303.88,59.986,1457939703,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,344682.7,344682.7,21375,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939769,259681.00
03/14/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1457939703,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,338062.8,338062.8,21646,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939771,259682.00
03/14/2016 03:15,2,0.000,ALERT,212.83,303.88,60.023,1457939703,"201051344000569","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,346095.6,346095.6,21314,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939772,259683.00
03/14/2016 03:15,2,0.000,ALERT,212.83,303.88,59.986,1457939703,"201051344000983","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,338559.1,338559.1,21761,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939774,259684.00
03/14/2016 03:15,2,0.000,ALERT,212.83,303.28,60.002,1457939703,"201051344001158","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,334275.2,334275.2,21979,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457939776,259685.00
03/14/2016 03:15,2,0.000,ALERT,213.29,304.18,59.949,1457939703,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,339132.3,339132.3,21435,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457939778,259686.00
03/14/2016 03:15,2,0.000,ALERT,211.70,300.27,59.986,1457939703,"274151322000087","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,581363.2,581363.2,15280,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457939780,259687.00
03/14/2016 03:30,2,0.000,ALERT,213.29,303.88,59.970,1457940603,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,338976.1,338976.1,21588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457940605,259688.00
03/14/2016 03:30,2,0.000,ALERT,211.70,300.57,59.986,1457940603,"274151322000085","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,609168.0,609168.0,15240,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457940607,259689.00
03/14/2016 03:30,2,0.000,ALERT,213.74,303.58,59.986,1457940603,"201051344000633","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,330539.2,330539.2,22000,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940609,259690.00
03/14/2016 03:30,2,0.000,ALERT,213.06,303.28,60.002,1457940603,"201051344000469","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,331357.3,331357.3,21986,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457940611,259691.00
03/14/2016 03:30,2,0.000,ALERT,212.16,301.17,60.023,1457940603,"201051344000646","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,336223.5,336223.5,26522,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940613,259692.00
03/14/2016 03:30,2,0.000,ALERT,211.70,301.47,59.986,1457940603,"274151322000052","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,617470.0,617470.0,15459,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940614,259693.00
03/14/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1457940603,"201051344000585","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,341579.9,341579.9,26529,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940616,259694.00
03/14/2016 03:30,2,0.000,ALERT,212.61,301.77,59.981,1457940603,"201051344001230","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,340052.1,340052.1,26313,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940618,259695.00
03/14/2016 03:30,2,0.000,ALERT,213.06,302.37,60.018,1457940603,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,333673.2,333673.2,26502,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940620,259696.00
03/14/2016 03:30,2,0.000,ALERT,211.93,301.17,59.996,1457940603,"201051344000955","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,344555.8,344555.8,26439,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940622,259697.00
03/14/2016 03:30,2,0.000,ALERT,212.16,300.87,59.996,1457940603,"274151322000094","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,496037.1,496037.1,16053,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940624,259698.00
03/14/2016 03:30,2,0.000,ALERT,213.06,304.18,59.975,1457940603,"201051344000579","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,345477.1,345477.1,2026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940625,259699.00
03/14/2016 03:30,2,0.000,ALERT,212.16,301.47,59.986,1457940603,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,341902.6,341902.6,26459,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457940627,259700.00
03/14/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1457940603,"201051344000438","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,344058.4,344058.4,26456,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457940629,259701.00
03/14/2016 03:30,2,0.000,ALERT,212.61,300.57,59.996,1457940603,"201051344000417","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,337734.6,337734.6,26611,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940631,259702.00
03/14/2016 03:30,2,0.000,ALERT,212.16,301.17,59.991,1457940603,"274151322000083","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,611572.8,611572.8,15495,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940633,259703.00
03/14/2016 03:30,2,0.000,ALERT,212.38,301.17,59.991,1457940603,"274151322000076","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,650841.7,650841.7,15500,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940634,259704.00
03/14/2016 03:30,2,0.000,ALERT,212.83,304.48,60.039,1457940603,"201051344000868","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,330339.3,330339.3,21725,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940636,259705.00
03/14/2016 03:30,2,0.000,ALERT,211.93,302.07,59.991,1457940603,"274151322000095","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,644069.3,644069.3,15384,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457940638,259706.00
03/14/2016 03:30,2,0.000,ALERT,212.83,303.58,59.981,1457940603,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.38,0.0,0.0,0.000,328521.9,328521.9,22000,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940640,259707.00
03/14/2016 03:30,2,0.000,ALERT,212.38,300.87,59.986,1457940603,"201051344001025","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,341584.4,341584.4,26515,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940642,259708.00
03/14/2016 03:30,2,0.000,ALERT,212.83,303.88,59.996,1457940603,"201051344000458","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,338929.0,338929.0,21907,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940644,259709.00
03/14/2016 03:30,2,0.000,ALERT,213.51,303.58,59.991,1457940603,"201051344000853","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,336561.0,336561.0,21529,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457940646,259710.00
03/14/2016 03:30,2,0.000,ALERT,212.83,301.77,59.991,1457940603,"201051344000685","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,343783.6,343783.6,26333,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940648,259711.00
03/14/2016 03:30,2,0.000,ALERT,212.83,301.17,59.996,1457940603,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,341055.3,341055.3,26330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940649,259712.00
03/14/2016 03:30,2,0.000,ALERT,212.83,301.77,59.954,1457940603,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,346162.8,346162.8,26190,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940651,259713.00
03/14/2016 03:30,2,0.000,ALERT,212.61,300.87,59.996,1457940603,"201051344000651","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,337988.1,337988.1,26558,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457940653,259714.00
03/14/2016 03:30,2,0.000,ALERT,211.70,301.17,59.996,1457940603,"274151322000088","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,593483.1,593483.1,15196,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940655,259715.00
03/14/2016 03:30,2,0.000,ALERT,212.83,300.87,59.996,1457940603,"274151322000068","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,496115.5,496115.5,16228,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940657,259716.00
03/14/2016 03:30,2,0.000,ALERT,212.16,301.47,59.981,1457940603,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,334531.8,334531.8,26525,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940658,259717.00
03/14/2016 03:30,2,0.000,ALERT,212.61,304.48,60.012,1457940603,"201051344000594","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,341170.1,341170.1,21938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940660,259718.00
03/14/2016 03:30,2,0.000,ALERT,212.38,300.87,59.996,1457940603,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,340825.7,340825.7,26509,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940662,259719.00
03/14/2016 03:30,2,0.000,ALERT,211.70,302.07,59.986,1457940603,"274151322000054","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,606365.0,606365.0,15223,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940664,259720.00
03/14/2016 03:30,2,0.000,ALERT,213.29,303.58,60.002,1457940603,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,329547.9,329547.9,21967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940665,259721.00
03/14/2016 03:30,2,0.000,ALERT,212.38,301.47,60.002,1457940603,"201051344001093","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,339590.0,339590.0,26388,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457940667,259722.00
03/14/2016 03:30,2,0.000,ALERT,213.06,303.88,59.996,1457940603,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,344682.7,344682.7,21377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940669,259723.00
03/14/2016 03:30,2,0.000,ALERT,213.06,303.28,59.996,1457940603,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,338062.8,338062.8,21648,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940671,259724.00
03/14/2016 03:30,2,0.000,ALERT,213.06,304.48,59.991,1457940603,"201051344000569","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,346095.6,346095.6,21316,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940673,259725.00
03/14/2016 03:30,2,0.000,ALERT,213.06,303.58,59.986,1457940603,"201051344000983","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,338559.1,338559.1,21763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940675,259726.00
03/14/2016 03:30,2,0.000,ALERT,213.06,303.58,59.991,1457940603,"201051344001158","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,334275.2,334275.2,21981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457940677,259727.00
03/14/2016 03:30,2,0.000,ALERT,213.51,304.48,60.002,1457940603,"201051344000576","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,339132.3,339132.3,21437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940678,259728.00
03/14/2016 03:30,2,0.000,ALERT,211.93,300.57,59.975,1457940603,"274151322000087","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,581363.2,581363.2,15282,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457940680,259729.00
03/14/2016 03:45,2,0.000,ALERT,213.51,303.58,59.912,1457941504,"201051344000645","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,338976.1,338976.1,21590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941506,259730.00
03/14/2016 03:45,2,0.000,ALERT,212.16,301.47,59.959,1457941504,"274151322000085","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,609168.0,609168.0,15242,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457941507,259731.00
03/14/2016 03:45,2,0.000,ALERT,213.74,303.58,59.965,1457941504,"201051344000633","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,330539.2,330539.2,22002,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457941509,259732.00
03/14/2016 03:45,2,0.000,ALERT,213.06,303.58,59.949,1457941504,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,331357.3,331357.3,21988,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941511,259733.00
03/14/2016 03:45,2,0.000,ALERT,212.38,301.47,59.965,1457941504,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,336223.5,336223.5,26524,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941513,259734.00
03/14/2016 03:45,2,0.000,ALERT,211.70,302.07,59.991,1457941504,"274151322000052","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,617470.0,617470.0,15461,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941514,259735.00
03/14/2016 03:45,2,0.000,ALERT,212.83,301.47,59.959,1457941504,"201051344000585","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,341579.9,341579.9,26531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457941516,259736.00
03/14/2016 03:45,2,0.000,ALERT,212.61,301.47,59.965,1457941504,"201051344001230","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,340052.1,340052.1,26315,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941518,259737.00
03/14/2016 03:45,2,0.000,ALERT,213.29,302.37,59.965,1457941504,"201051344000582","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,333673.2,333673.2,26504,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457941520,259738.00
03/14/2016 03:45,2,0.000,ALERT,212.16,300.87,59.959,1457941504,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,344555.8,344555.8,26441,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941522,259739.00
03/14/2016 03:45,2,0.000,ALERT,212.16,300.87,59.965,1457941504,"274151322000094","219011344069620",0.00,5.00,0,299.37,302.37,0.0,0.0,0.000,496037.1,496037.1,16055,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941523,259740.00
03/14/2016 03:45,2,0.000,ALERT,213.06,304.48,59.965,1457941504,"201051344000579","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,345477.1,345477.1,2028,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941525,259741.00
03/14/2016 03:45,2,0.000,ALERT,212.38,301.47,59.959,1457941504,"201051344000890","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,341902.6,341902.6,26461,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941527,259742.00
03/14/2016 03:45,2,0.000,ALERT,212.83,300.87,59.975,1457941504,"201051344000438","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,344058.4,344058.4,26458,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941529,259743.00
03/14/2016 03:45,2,0.000,ALERT,212.83,300.57,59.965,1457941504,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,337734.6,337734.6,26613,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941531,259744.00
03/14/2016 03:45,2,0.000,ALERT,212.16,301.17,59.959,1457941504,"274151322000083","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,611572.8,611572.8,15497,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941532,259745.00
03/14/2016 03:45,2,0.000,ALERT,212.61,301.77,59.917,1457941504,"274151322000076","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,650841.7,650841.7,15502,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941534,259746.00
03/14/2016 03:45,2,0.000,ALERT,212.83,304.18,59.970,1457941504,"201051344000868","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,330339.3,330339.3,21727,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941536,259747.00
03/14/2016 03:45,2,0.000,ALERT,211.93,301.77,59.965,1457941504,"274151322000095","219011344069620",0.00,5.00,0,300.87,303.88,0.0,0.0,0.000,644069.3,644069.3,15386,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941538,259748.00
03/14/2016 03:45,2,0.000,ALERT,212.83,303.28,59.965,1457941504,"201051344000988","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,328521.9,328521.9,22002,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457941540,259749.00
03/14/2016 03:45,2,0.000,ALERT,212.16,299.97,59.975,1457941504,"201051344001025","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,341584.4,341584.4,26517,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941542,259750.00
03/14/2016 03:45,2,0.000,ALERT,212.83,303.88,59.981,1457941504,"201051344000458","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,338929.0,338929.0,21909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941544,259751.00
03/14/2016 03:45,2,0.000,ALERT,213.51,303.58,59.970,1457941504,"201051344000853","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,336561.0,336561.0,21531,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457941546,259752.00
03/14/2016 03:45,2,0.000,ALERT,212.83,301.17,59.986,1457941504,"201051344000685","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,343783.6,343783.6,26335,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941547,259753.00
03/14/2016 03:45,2,0.000,ALERT,212.83,300.57,59.975,1457941504,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,341055.3,341055.3,26332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457941549,259754.00
03/14/2016 03:45,2,0.000,ALERT,212.83,301.17,59.970,1457941504,"201051344001145","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,346162.8,346162.8,26192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941551,259755.00
03/14/2016 03:45,2,0.000,ALERT,212.61,300.27,59.986,1457941504,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,337988.1,337988.1,26560,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457941553,259756.00
03/14/2016 03:45,2,0.000,ALERT,211.48,301.47,60.002,1457941504,"274151322000088","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,593483.1,593483.1,15198,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941555,259757.00
03/14/2016 03:45,2,0.000,ALERT,212.83,300.57,59.975,1457941504,"274151322000068","219011344069620",0.00,6.30,0,299.07,302.07,0.0,0.0,0.000,496115.5,496115.5,16230,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941556,259758.00
03/14/2016 03:45,2,0.000,ALERT,212.38,301.47,59.986,1457941504,"201051344001135","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,334531.8,334531.8,26527,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941558,259759.00
03/14/2016 03:45,2,0.000,ALERT,212.83,304.48,59.970,1457941504,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,341170.1,341170.1,21940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941560,259760.00
03/14/2016 03:45,2,0.000,ALERT,212.61,300.57,59.986,1457941504,"201051344001203","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,340825.7,340825.7,26511,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941562,259761.00
03/14/2016 03:45,2,0.000,ALERT,211.93,302.37,60.007,1457941504,"274151322000054","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,606365.0,606365.0,15225,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941564,259762.00
03/14/2016 03:45,2,0.000,ALERT,213.29,303.58,59.949,1457941504,"201051344000867","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,329547.9,329547.9,21969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941565,259763.00
03/14/2016 03:45,2,0.000,ALERT,212.61,300.87,59.986,1457941504,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,339590.0,339590.0,26390,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941567,259764.00
03/14/2016 03:45,2,0.000,ALERT,212.83,303.88,60.002,1457941504,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,344682.7,344682.7,21379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941569,259765.00
03/14/2016 03:45,2,0.000,ALERT,213.29,303.28,60.039,1457941504,"201051344000648","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,338062.8,338062.8,21650,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941571,259766.00
03/14/2016 03:45,2,0.000,ALERT,213.06,304.18,59.996,1457941504,"201051344000569","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,346095.6,346095.6,21318,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941573,259767.00
03/14/2016 03:45,2,0.000,ALERT,213.06,304.18,60.002,1457941504,"201051344000983","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,338559.1,338559.1,21765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941574,259768.00
03/14/2016 03:45,2,0.000,ALERT,213.51,304.18,59.981,1457941504,"201051344000576","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,339132.3,339132.3,21439,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941577,259769.00
03/14/2016 03:45,2,0.000,ALERT,212.16,300.87,59.975,1457941504,"274151322000087","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,581363.2,581363.2,15284,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457941579,259770.00
03/14/2016 03:45,2,0.000,ALERT,213.06,303.58,59.986,1457941504,"201051344001158","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,334275.2,334275.2,21983,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457941581,259771.00
03/14/2016 04:00,2,0.000,ALERT,213.06,303.28,60.012,1457942403,"201051344000645","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,338976.1,338976.1,21592,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942405,259772.00
03/14/2016 04:00,2,0.000,ALERT,212.16,301.17,60.007,1457942403,"274151322000085","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,609168.0,609168.0,15244,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457942406,259773.00
03/14/2016 04:00,2,0.000,ALERT,213.29,302.98,60.049,1457942403,"201051344000633","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,330539.2,330539.2,22004,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942408,259774.00
03/14/2016 04:00,2,0.000,ALERT,212.83,303.28,60.002,1457942403,"201051344000469","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,331357.3,331357.3,21990,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942410,259775.00
03/14/2016 04:00,2,0.000,ALERT,212.38,301.47,60.007,1457942403,"201051344000646","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,336223.5,336223.5,26526,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942412,259776.00
03/14/2016 04:00,2,0.000,ALERT,211.48,302.07,59.986,1457942403,"274151322000052","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,617470.0,617470.0,15463,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942414,259777.00
03/14/2016 04:00,2,0.000,ALERT,212.83,301.77,60.007,1457942403,"201051344000585","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,341579.9,341579.9,26533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942416,259778.00
03/14/2016 04:00,2,0.000,ALERT,212.38,301.47,59.996,1457942403,"201051344001230","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,340052.1,340052.1,26317,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457942417,259779.00
03/14/2016 04:00,2,0.000,ALERT,212.83,302.07,60.012,1457942403,"201051344000582","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,333673.2,333673.2,26506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457942419,259780.00
03/14/2016 04:00,2,0.000,ALERT,211.93,300.87,59.996,1457942403,"201051344000955","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,344555.8,344555.8,26443,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942421,259781.00
03/14/2016 04:00,2,0.000,ALERT,211.93,300.87,60.028,1457942403,"274151322000094","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,496037.1,496037.1,16057,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942423,259782.00
03/14/2016 04:00,2,0.000,ALERT,212.83,304.18,59.991,1457942403,"201051344000579","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,345477.1,345477.1,2030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942425,259783.00
03/14/2016 04:00,2,0.000,ALERT,212.16,301.47,60.002,1457942403,"201051344000890","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,341902.6,341902.6,26463,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942426,259784.00
03/14/2016 04:00,2,0.000,ALERT,212.61,301.47,60.002,1457942403,"201051344000438","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,344058.4,344058.4,26460,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457942428,259785.00
03/14/2016 04:00,2,0.000,ALERT,212.61,300.87,59.959,1457942403,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,337734.6,337734.6,26615,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942430,259786.00
03/14/2016 04:00,2,0.000,ALERT,211.93,301.17,59.986,1457942403,"274151322000083","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,611572.8,611572.8,15499,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457942432,259787.00
03/14/2016 04:00,2,0.000,ALERT,212.61,301.47,59.986,1457942403,"274151322000076","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,650841.7,650841.7,15504,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942433,259788.00
03/14/2016 04:00,2,0.000,ALERT,212.61,304.18,59.996,1457942403,"201051344000868","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,330339.3,330339.3,21729,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942435,259789.00
03/14/2016 04:00,2,0.000,ALERT,211.70,302.37,59.991,1457942403,"274151322000095","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,644069.3,644069.3,15388,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942437,259790.00
03/14/2016 04:00,2,0.000,ALERT,212.61,303.28,59.981,1457942403,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.08,0.0,0.0,0.000,328521.9,328521.9,22004,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942439,259791.00
03/14/2016 04:00,2,0.000,ALERT,212.16,300.27,59.981,1457942403,"201051344001025","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,341584.4,341584.4,26519,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942441,259792.00
03/14/2016 04:00,2,0.000,ALERT,212.61,303.58,59.975,1457942403,"201051344000458","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,338929.0,338929.0,21911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942443,259793.00
03/14/2016 04:00,2,0.000,ALERT,213.29,303.58,59.975,1457942403,"201051344000853","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,336561.0,336561.0,21533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457942445,259794.00
03/14/2016 04:00,2,0.000,ALERT,212.61,300.87,59.975,1457942403,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,343783.6,343783.6,26337,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457942446,259795.00
03/14/2016 04:00,2,0.000,ALERT,212.61,300.87,59.970,1457942403,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,341055.3,341055.3,26334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942448,259796.00
03/14/2016 04:00,2,0.000,ALERT,212.61,301.47,59.975,1457942403,"201051344001145","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,346162.8,346162.8,26194,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942450,259797.00
03/14/2016 04:00,2,0.000,ALERT,212.61,300.57,60.012,1457942403,"201051344000651","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,337988.1,337988.1,26562,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457942452,259798.00
03/14/2016 04:00,2,0.000,ALERT,211.25,300.27,59.975,1457942403,"274151322000088","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,593483.1,593483.1,15200,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942454,259799.00
03/14/2016 04:00,2,0.000,ALERT,212.61,300.57,59.970,1457942403,"274151322000068","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,496115.5,496115.5,16232,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942456,259800.00
03/14/2016 04:00,2,0.000,ALERT,212.16,301.17,59.970,1457942403,"201051344001135","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,334531.8,334531.8,26529,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942457,259801.00
03/14/2016 04:00,2,0.000,ALERT,212.38,304.18,60.018,1457942403,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,341170.1,341170.1,21942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457942459,259802.00
03/14/2016 04:00,2,0.000,ALERT,212.38,300.87,59.986,1457942403,"201051344001203","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,340825.7,340825.7,26513,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942461,259803.00
03/14/2016 04:00,2,0.000,ALERT,211.48,301.47,59.970,1457942403,"274151322000054","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,606365.0,606365.0,15227,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942463,259804.00
03/14/2016 04:00,2,0.000,ALERT,213.06,302.98,59.975,1457942403,"201051344000867","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,329547.9,329547.9,21971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942465,259805.00
03/14/2016 04:00,2,0.000,ALERT,212.38,300.87,59.959,1457942403,"201051344001093","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,339590.0,339590.0,26392,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942466,259806.00
03/14/2016 04:00,2,0.000,ALERT,212.83,303.88,59.970,1457942403,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,344682.7,344682.7,21381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942468,259807.00
03/14/2016 04:00,2,0.000,ALERT,212.83,302.68,59.970,1457942403,"201051344000648","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,338062.8,338062.8,21652,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942470,259808.00
03/14/2016 04:00,2,0.000,ALERT,212.83,303.88,59.981,1457942403,"201051344000569","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,346095.6,346095.6,21320,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942472,259809.00
03/14/2016 04:00,2,0.000,ALERT,212.61,303.28,59.975,1457942403,"201051344000983","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,338559.1,338559.1,21767,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457942473,259810.00
03/14/2016 04:00,2,0.000,ALERT,212.83,303.28,59.975,1457942403,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,334275.2,334275.2,21985,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942475,259811.00
03/14/2016 04:00,2,0.000,ALERT,213.29,303.88,59.975,1457942403,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,339132.3,339132.3,21441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942477,259812.00
03/14/2016 04:00,2,0.000,ALERT,211.93,299.97,59.965,1457942403,"274151322000087","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,581363.2,581363.2,15286,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457942479,259813.00
03/14/2016 04:15,2,0.000,ALERT,213.29,303.88,59.954,1457943303,"201051344000645","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,338976.1,338976.1,21594,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943305,259814.00
03/14/2016 04:15,2,0.000,ALERT,211.93,300.87,59.965,1457943303,"274151322000085","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,609168.0,609168.0,15246,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943307,259815.00
03/14/2016 04:15,2,0.000,ALERT,213.29,303.88,59.965,1457943303,"201051344000633","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,330539.2,330539.2,22006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943309,259816.00
03/14/2016 04:15,2,0.000,ALERT,213.06,303.88,59.954,1457943303,"201051344000469","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,331357.3,331357.3,21992,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943311,259817.00
03/14/2016 04:15,2,0.000,ALERT,212.16,300.87,59.965,1457943303,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,336223.5,336223.5,26528,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457943312,259818.00
03/14/2016 04:15,2,0.000,ALERT,211.03,300.57,59.954,1457943303,"274151322000052","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,617470.0,617470.0,15465,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943314,259819.00
03/14/2016 04:15,2,0.000,ALERT,212.38,301.17,59.959,1457943303,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,341579.9,341579.9,26535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943316,259820.00
03/14/2016 04:15,2,0.000,ALERT,212.16,301.17,59.970,1457943303,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,340052.1,340052.1,26319,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457943318,259821.00
03/14/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1457943303,"201051344000582","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,333673.2,333673.2,26508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943320,259822.00
03/14/2016 04:15,2,0.000,ALERT,211.93,300.57,59.965,1457943303,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,344555.8,344555.8,26445,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457943322,259823.00
03/14/2016 04:15,2,0.000,ALERT,211.70,299.97,59.970,1457943303,"274151322000094","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,496037.1,496037.1,16059,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457943324,259824.00
