ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 04:15,2,0.000,ALERT,212.83,304.48,59.981,1457943303,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,345477.1,345477.1,2032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943325,259825.00
03/14/2016 04:15,2,0.000,ALERT,211.93,301.17,59.970,1457943303,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,341902.6,341902.6,26465,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943327,259826.00
03/14/2016 04:15,2,0.000,ALERT,212.38,300.87,59.965,1457943303,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,344058.4,344058.4,26462,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943329,259827.00
03/14/2016 04:15,2,0.000,ALERT,212.61,300.27,59.975,1457943303,"201051344000417","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,337734.6,337734.6,26617,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943331,259828.00
03/14/2016 04:15,2,0.000,ALERT,211.93,300.27,59.959,1457943303,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,611572.8,611572.8,15501,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457943332,259829.00
03/14/2016 04:15,2,0.000,ALERT,212.16,299.97,59.959,1457943303,"274151322000076","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,650841.7,650841.7,15506,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943334,259830.00
03/14/2016 04:15,2,0.000,ALERT,212.83,304.48,60.012,1457943303,"201051344000868","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,330339.3,330339.3,21731,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943336,259831.00
03/14/2016 04:15,2,0.000,ALERT,211.70,301.77,59.944,1457943303,"274151322000095","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,644069.3,644069.3,15390,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943338,259832.00
03/14/2016 04:15,2,0.000,ALERT,212.61,303.88,59.928,1457943303,"201051344000988","219011344069620",0.00,5.50,0,298.77,305.08,0.0,0.0,0.000,328521.9,328521.9,22006,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943340,259833.00
03/14/2016 04:15,2,0.000,ALERT,212.16,300.27,59.975,1457943303,"201051344001025","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,341584.4,341584.4,26521,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943342,259834.00
03/14/2016 04:15,2,0.000,ALERT,212.61,303.88,59.933,1457943303,"201051344000458","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,338929.0,338929.0,21913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943344,259835.00
03/14/2016 04:15,2,0.000,ALERT,213.29,303.58,59.975,1457943303,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,336561.0,336561.0,21535,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943345,259836.00
03/14/2016 04:15,2,0.000,ALERT,212.61,300.87,59.949,1457943303,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,343783.6,343783.6,26339,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943347,259837.00
03/14/2016 04:15,2,0.000,ALERT,212.61,300.27,59.970,1457943303,"201051344000917","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,341055.3,341055.3,26336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943349,259838.00
03/14/2016 04:15,2,0.000,ALERT,212.61,301.47,59.975,1457943303,"201051344001145","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,346162.8,346162.8,26196,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943351,259839.00
03/14/2016 04:15,2,0.000,ALERT,212.38,300.27,59.975,1457943303,"201051344000651","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,337988.1,337988.1,26564,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943353,259840.00
03/14/2016 04:15,2,0.000,ALERT,211.48,300.27,59.965,1457943303,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,593483.1,593483.1,15202,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943354,259841.00
03/14/2016 04:15,2,0.000,ALERT,212.38,299.67,59.965,1457943303,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,496115.5,496115.5,16234,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943356,259842.00
03/14/2016 04:15,2,0.000,ALERT,211.93,300.57,59.965,1457943303,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,334531.8,334531.8,26531,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457943358,259843.00
03/14/2016 04:15,2,0.000,ALERT,212.38,303.88,60.023,1457943303,"201051344000594","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,341170.1,341170.1,21944,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943360,259844.00
03/14/2016 04:15,2,0.000,ALERT,212.38,300.57,59.965,1457943303,"201051344001203","219011344069620",0.00,5.00,0,298.17,304.18,0.0,0.0,0.000,340825.7,340825.7,26515,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943362,259845.00
03/14/2016 04:15,2,0.000,ALERT,211.70,299.97,59.965,1457943303,"274151322000054","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,606365.0,606365.0,15229,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943364,259846.00
03/14/2016 04:15,2,0.000,ALERT,212.83,303.58,59.970,1457943303,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,329547.9,329547.9,21973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943365,259847.00
03/14/2016 04:15,2,0.000,ALERT,212.38,300.87,59.928,1457943303,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,339590.0,339590.0,26394,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943367,259848.00
03/14/2016 04:15,2,0.000,ALERT,212.61,303.58,59.965,1457943303,"201051344000900","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,344682.7,344682.7,21383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943369,259849.00
03/14/2016 04:15,2,0.000,ALERT,212.83,302.98,59.970,1457943303,"201051344000648","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,338062.8,338062.8,21654,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457943371,259850.00
03/14/2016 04:15,2,0.000,ALERT,212.83,304.18,59.970,1457943303,"201051344000569","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,346095.6,346095.6,21322,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457943373,259851.00
03/14/2016 04:15,2,0.000,ALERT,212.61,303.88,59.975,1457943303,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,338559.1,338559.1,21769,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457943375,259852.00
03/14/2016 04:15,2,0.000,ALERT,212.61,303.28,59.970,1457943303,"201051344001158","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,334275.2,334275.2,21987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457943376,259853.00
03/14/2016 04:15,2,0.000,ALERT,213.06,303.88,59.970,1457943303,"201051344000576","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,339132.3,339132.3,21443,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943378,259854.00
03/14/2016 04:15,2,0.000,ALERT,211.93,299.67,59.954,1457943303,"274151322000087","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,581363.2,581363.2,15288,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457943380,259855.00
03/14/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1457944203,"201051344000645","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,338976.1,338976.1,21596,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944205,259856.00
03/14/2016 04:30,2,0.000,ALERT,211.70,300.57,59.938,1457944203,"274151322000085","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,609168.0,609168.0,15248,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944207,259857.00
03/14/2016 04:30,2,0.000,ALERT,213.29,303.28,59.933,1457944203,"201051344000633","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,330539.2,330539.2,22008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944208,259858.00
03/14/2016 04:30,2,0.000,ALERT,212.83,302.98,59.949,1457944203,"201051344000469","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,331357.3,331357.3,21994,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944210,259859.00
03/14/2016 04:30,2,0.000,ALERT,212.16,300.87,59.996,1457944203,"201051344000646","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,336223.5,336223.5,26530,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944212,259860.00
03/14/2016 04:30,2,0.000,ALERT,211.70,300.27,60.018,1457944203,"274151322000052","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,617470.0,617470.0,15467,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944214,259861.00
03/14/2016 04:30,2,0.000,ALERT,212.61,301.17,59.938,1457944203,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,341579.9,341579.9,26537,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944215,259862.00
03/14/2016 04:30,2,0.000,ALERT,212.38,301.47,59.959,1457944203,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,340052.1,340052.1,26321,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944217,259863.00
03/14/2016 04:30,2,0.000,ALERT,213.06,302.07,60.012,1457944203,"201051344000582","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,333673.2,333673.2,26510,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944219,259864.00
03/14/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1457944203,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,344555.8,344555.8,26447,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944221,259865.00
03/14/2016 04:30,2,0.000,ALERT,211.70,299.97,59.965,1457944203,"274151322000094","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,496037.1,496037.1,16061,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944223,259866.00
03/14/2016 04:30,2,0.000,ALERT,212.61,303.88,59.970,1457944203,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,345477.1,345477.1,2034,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944225,259867.00
03/14/2016 04:30,2,0.000,ALERT,212.38,301.47,59.970,1457944203,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,341902.6,341902.6,26467,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944227,259868.00
03/14/2016 04:30,2,0.000,ALERT,212.61,301.17,59.965,1457944203,"201051344000438","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,344058.4,344058.4,26464,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944228,259869.00
03/14/2016 04:30,2,0.000,ALERT,212.83,300.87,59.959,1457944203,"201051344000417","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,337734.6,337734.6,26619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944230,259870.00
03/14/2016 04:30,2,0.000,ALERT,211.70,300.87,59.928,1457944203,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,611572.8,611572.8,15503,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944232,259871.00
03/14/2016 04:30,2,0.000,ALERT,212.38,301.17,59.965,1457944203,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,650841.7,650841.7,15508,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944234,259872.00
03/14/2016 04:30,2,0.000,ALERT,212.83,304.18,59.954,1457944203,"201051344000868","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,330339.3,330339.3,21733,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944236,259873.00
03/14/2016 04:30,2,0.000,ALERT,211.93,301.47,59.959,1457944203,"274151322000095","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,644069.3,644069.3,15392,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944237,259874.00
03/14/2016 04:30,2,0.000,ALERT,212.61,303.28,60.002,1457944203,"201051344000988","219011344069620",0.00,6.00,0,299.37,305.08,0.0,0.0,0.000,328521.9,328521.9,22008,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944239,259875.00
03/14/2016 04:30,2,0.000,ALERT,212.38,300.27,59.970,1457944203,"201051344001025","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,341584.4,341584.4,26523,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944241,259876.00
03/14/2016 04:30,2,0.000,ALERT,212.83,303.58,59.959,1457944203,"201051344000458","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,338929.0,338929.0,21915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944243,259877.00
03/14/2016 04:30,2,0.000,ALERT,213.29,303.28,59.959,1457944203,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,336561.0,336561.0,21537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944245,259878.00
03/14/2016 04:30,2,0.000,ALERT,212.83,300.87,59.970,1457944203,"201051344000685","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,343783.6,343783.6,26341,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944247,259879.00
03/14/2016 04:30,2,0.000,ALERT,212.83,300.87,59.933,1457944203,"201051344000917","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,341055.3,341055.3,26338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944249,259880.00
03/14/2016 04:30,2,0.000,ALERT,212.83,301.17,59.959,1457944203,"201051344001145","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,346162.8,346162.8,26198,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944250,259881.00
03/14/2016 04:30,2,0.000,ALERT,212.38,299.97,59.965,1457944203,"201051344000651","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,337988.1,337988.1,26566,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944252,259882.00
03/14/2016 04:30,2,0.000,ALERT,211.48,299.97,59.959,1457944203,"274151322000088","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,593483.1,593483.1,15204,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944254,259883.00
03/14/2016 04:30,2,0.000,ALERT,212.38,299.97,59.959,1457944203,"274151322000068","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,496115.5,496115.5,16236,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944256,259884.00
03/14/2016 04:30,2,0.000,ALERT,211.93,300.87,59.959,1457944203,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,334531.8,334531.8,26533,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944258,259885.00
03/14/2016 04:30,2,0.000,ALERT,212.61,303.88,59.965,1457944203,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,341170.1,341170.1,21946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944260,259886.00
03/14/2016 04:30,2,0.000,ALERT,212.16,300.27,59.944,1457944203,"201051344001203","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,340825.7,340825.7,26517,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944261,259887.00
03/14/2016 04:30,2,0.000,ALERT,211.48,300.57,59.949,1457944203,"274151322000054","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,606365.0,606365.0,15231,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944263,259888.00
03/14/2016 04:30,2,0.000,ALERT,213.06,303.28,59.965,1457944203,"201051344000867","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,329547.9,329547.9,21975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944265,259889.00
03/14/2016 04:30,2,0.000,ALERT,212.16,300.27,59.959,1457944203,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,339590.0,339590.0,26396,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944267,259890.00
03/14/2016 04:30,2,0.000,ALERT,212.61,303.58,60.007,1457944203,"201051344000900","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,344682.7,344682.7,21385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944269,259891.00
03/14/2016 04:30,2,0.000,ALERT,212.83,302.68,59.959,1457944203,"201051344000648","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,338062.8,338062.8,21656,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944270,259892.00
03/14/2016 04:30,2,0.000,ALERT,212.83,303.88,59.965,1457944203,"201051344000569","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,346095.6,346095.6,21324,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944272,259893.00
03/14/2016 04:30,2,0.000,ALERT,212.83,303.58,59.965,1457944203,"201051344000983","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,338559.1,338559.1,21771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944274,259894.00
03/14/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1457944203,"201051344001158","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,334275.2,334275.2,21989,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944276,259895.00
03/14/2016 04:30,2,0.000,ALERT,213.29,303.88,59.965,1457944203,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,339132.3,339132.3,21445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457944278,259896.00
03/14/2016 04:30,2,0.000,ALERT,211.93,300.27,59.949,1457944203,"274151322000087","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,581363.2,581363.2,15290,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457944279,259897.00
03/14/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1457945103,"201051344000645","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,338976.1,338976.1,21598,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945105,259898.00
03/14/2016 04:45,2,0.000,ALERT,211.93,300.57,59.975,1457945103,"274151322000085","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,609168.0,609168.0,15250,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945107,259899.00
03/14/2016 04:45,2,0.000,ALERT,213.51,303.28,59.991,1457945103,"201051344000633","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,330539.2,330539.2,22010,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945109,259900.00
03/14/2016 04:45,2,0.000,ALERT,212.83,303.28,59.981,1457945103,"201051344000469","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,331357.3,331357.3,21996,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945110,259901.00
03/14/2016 04:45,2,0.000,ALERT,212.16,300.87,59.981,1457945103,"201051344000646","219011344069620",0.00,5.00,0,298.47,305.08,0.0,0.0,0.000,336223.5,336223.5,26532,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945112,259902.00
03/14/2016 04:45,2,0.000,ALERT,211.48,300.87,59.981,1457945103,"274151322000052","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,617470.0,617470.0,15469,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945114,259903.00
03/14/2016 04:45,2,0.000,ALERT,212.38,301.17,59.986,1457945103,"201051344000585","219011344069620",0.00,6.00,0,298.77,305.08,0.0,0.0,0.000,341579.9,341579.9,26539,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945116,259904.00
03/14/2016 04:45,2,0.000,ALERT,212.16,300.87,59.991,1457945103,"201051344001230","219011344069620",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,340052.1,340052.1,26323,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945117,259905.00
03/14/2016 04:45,2,0.000,ALERT,212.83,301.77,59.981,1457945103,"201051344000582","219011344069620",0.00,4.50,0,300.27,305.98,0.0,0.0,0.000,333673.2,333673.2,26512,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945119,259906.00
03/14/2016 04:45,2,0.000,ALERT,211.93,300.87,59.944,1457945103,"201051344000955","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,344555.8,344555.8,26449,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945121,259907.00
03/14/2016 04:45,2,0.000,ALERT,211.93,299.97,60.002,1457945103,"274151322000094","219011344069620",0.00,5.50,0,298.77,301.77,0.0,0.0,0.000,496037.1,496037.1,16063,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945123,259908.00
03/14/2016 04:45,2,0.000,ALERT,212.83,303.88,59.986,1457945103,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,345477.1,345477.1,2036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945125,259909.00
03/14/2016 04:45,2,0.000,ALERT,212.16,301.17,59.986,1457945103,"201051344000890","219011344069620",0.00,6.00,0,299.37,306.58,0.0,0.0,0.000,341902.6,341902.6,26469,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945127,259910.00
03/14/2016 04:45,2,0.000,ALERT,212.38,300.57,59.949,1457945103,"201051344000438","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,344058.4,344058.4,26466,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945128,259911.00
03/14/2016 04:45,2,0.000,ALERT,212.61,300.27,59.986,1457945103,"201051344000417","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,337734.6,337734.6,26621,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945130,259912.00
03/14/2016 04:45,2,0.000,ALERT,211.70,300.57,59.991,1457945103,"274151322000083","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,611572.8,611572.8,15505,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945132,259913.00
03/14/2016 04:45,2,0.000,ALERT,212.38,300.57,59.991,1457945103,"274151322000076","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,650841.7,650841.7,15510,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945134,259914.00
03/14/2016 04:45,2,0.000,ALERT,212.83,304.18,59.991,1457945103,"201051344000868","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,330339.3,330339.3,21735,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945136,259915.00
03/14/2016 04:45,2,0.000,ALERT,211.70,301.17,60.012,1457945103,"274151322000095","219011344069620",0.00,5.00,0,300.27,303.28,0.0,0.0,0.000,644069.3,644069.3,15394,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945137,259916.00
03/14/2016 04:45,2,0.000,ACTIVE_NO_POWER,212.61,303.28,59.991,1457945103,"201051344000988","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,328521.9,328521.9,22010,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457945139,259917.00
03/14/2016 04:45,2,0.000,ALERT,212.16,299.97,59.986,1457945103,"201051344001025","219011344069620",0.00,4.50,0,298.77,305.68,0.0,0.0,0.000,341584.4,341584.4,26525,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945141,259918.00
03/14/2016 04:45,2,0.000,ALERT,212.61,303.58,60.034,1457945103,"201051344000458","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,338929.0,338929.0,21917,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945143,259919.00
03/14/2016 04:45,2,0.000,ALERT,213.29,303.28,60.028,1457945103,"201051344000853","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,336561.0,336561.0,21539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945145,259920.00
03/14/2016 04:45,2,0.000,ALERT,212.61,300.57,59.991,1457945103,"201051344000685","219011344069620",0.00,5.50,0,299.07,305.38,0.0,0.0,0.000,343783.6,343783.6,26343,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945147,259921.00
03/14/2016 04:45,2,0.000,ALERT,212.38,300.27,59.986,1457945103,"201051344000917","219011344069620",0.00,6.30,0,298.17,304.48,0.0,0.0,0.000,341055.3,341055.3,26340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945148,259922.00
03/14/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1457945103,"201051344001145","219011344069620",0.00,5.00,0,299.07,306.28,0.0,0.0,0.000,346162.8,346162.8,26200,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945150,259923.00
03/14/2016 04:45,2,0.000,ALERT,212.16,299.67,59.981,1457945103,"201051344000651","219011344069620",0.00,4.00,0,298.17,304.78,0.0,0.0,0.000,337988.1,337988.1,26568,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945152,259924.00
03/14/2016 04:45,2,0.000,ALERT,211.25,300.57,59.975,1457945103,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,593483.1,593483.1,15206,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945154,259925.00
03/14/2016 04:45,2,0.000,ALERT,212.38,299.67,59.981,1457945103,"274151322000068","219011344069620",0.00,6.70,0,298.47,301.47,0.0,0.0,0.000,496115.5,496115.5,16238,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945156,259926.00
03/14/2016 04:45,2,0.000,ALERT,211.93,300.57,59.949,1457945103,"201051344001135","219011344069620",0.00,5.50,0,298.77,305.68,0.0,0.0,0.000,334531.8,334531.8,26535,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945157,259927.00
03/14/2016 04:45,2,0.000,ALERT,212.38,303.88,59.986,1457945103,"201051344000594","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,341170.1,341170.1,21948,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945159,259928.00
03/14/2016 04:45,2,0.000,ALERT,212.38,300.57,59.970,1457945103,"201051344001203","219011344069620",0.00,5.00,0,298.77,306.58,0.0,0.0,0.000,340825.7,340825.7,26519,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945161,259929.00
03/14/2016 04:45,2,0.000,ALERT,211.25,299.97,59.981,1457945103,"274151322000054","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,606365.0,606365.0,15233,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945163,259930.00
03/14/2016 04:45,2,0.000,ALERT,213.06,302.98,60.023,1457945103,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,329547.9,329547.9,21977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945165,259931.00
03/14/2016 04:45,2,0.000,ALERT,212.16,300.27,59.986,1457945103,"201051344001093","219011344069620",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,339590.0,339590.0,26398,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945167,259932.00
03/14/2016 04:45,2,0.000,ALERT,212.61,303.28,60.007,1457945103,"201051344000900","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,344682.7,344682.7,21387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945168,259933.00
03/14/2016 04:45,2,0.000,ALERT,212.83,302.68,59.975,1457945103,"201051344000648","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,338062.8,338062.8,21658,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945170,259934.00
03/14/2016 04:45,2,0.000,ALERT,212.83,303.88,59.975,1457945103,"201051344000569","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,346095.6,346095.6,21326,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945172,259935.00
03/14/2016 04:45,2,0.000,ALERT,212.83,303.58,59.970,1457945103,"201051344000983","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,338559.1,338559.1,21773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457945174,259936.00
03/14/2016 04:45,2,0.000,ALERT,212.83,303.28,59.986,1457945103,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,334275.2,334275.2,21991,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945176,259937.00
03/14/2016 04:45,2,0.000,ALERT,213.06,303.58,59.970,1457945103,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,339132.3,339132.3,21447,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945178,259938.00
03/14/2016 04:45,2,0.000,ALERT,211.93,299.67,59.975,1457945103,"274151322000087","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,581363.2,581363.2,15292,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457945179,259939.00
03/14/2016 05:00,2,0.000,ALERT,212.61,302.68,59.965,1457946003,"201051344000645","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,338976.1,338976.1,21600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946005,259940.00
03/14/2016 05:00,2,0.000,ALERT,211.48,299.67,59.959,1457946003,"274151322000085","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,609168.0,609168.0,15252,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946007,259941.00
03/14/2016 05:00,2,0.000,ALERT,212.61,302.37,59.975,1457946003,"201051344000633","219011344069620",0.00,5.00,0,299.07,305.68,0.0,0.0,0.000,330539.2,330539.2,22012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946009,259942.00
03/14/2016 05:00,2,0.000,ALERT,212.16,302.37,59.970,1457946003,"201051344000469","219011344069620",0.00,4.50,0,299.97,305.68,0.0,0.0,0.000,331357.3,331357.3,21998,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946011,259943.00
03/14/2016 05:00,2,0.000,ALERT,211.25,299.67,59.970,1457946003,"201051344000646","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,336223.5,336223.5,26534,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946012,259944.00
03/14/2016 05:00,2,0.000,ALERT,211.03,299.67,59.965,1457946003,"274151322000052","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,617470.0,617470.0,15471,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946014,259945.00
03/14/2016 05:00,2,0.000,ALERT,211.93,300.27,59.975,1457946003,"201051344000585","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,341579.9,341579.9,26541,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946016,259946.00
03/14/2016 05:00,2,0.000,ALERT,211.70,300.27,59.970,1457946003,"201051344001230","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,340052.1,340052.1,26325,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946018,259947.00
03/14/2016 05:00,2,0.000,ALERT,212.38,301.17,59.975,1457946003,"201051344000582","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,333673.2,333673.2,26514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946020,259948.00
03/14/2016 05:00,2,0.000,ALERT,211.25,299.97,59.975,1457946003,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,344555.8,344555.8,26451,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946022,259949.00
03/14/2016 05:00,2,0.000,ALERT,211.25,299.07,59.965,1457946003,"274151322000094","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,496037.1,496037.1,16065,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946023,259950.00
03/14/2016 05:00,2,0.000,ALERT,212.16,302.98,59.986,1457946003,"201051344000579","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,345477.1,345477.1,2038,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946025,259951.00
03/14/2016 05:00,2,0.000,ALERT,211.48,300.27,60.018,1457946003,"201051344000890","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,341902.6,341902.6,26471,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946027,259952.00
03/14/2016 05:00,2,0.000,ALERT,211.93,300.27,59.975,1457946003,"201051344000438","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,344058.4,344058.4,26468,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946029,259953.00
03/14/2016 05:00,2,0.000,ALERT,211.93,299.37,59.996,1457946003,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,337734.6,337734.6,26623,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946031,259954.00
03/14/2016 05:00,2,0.000,ALERT,211.25,299.67,59.970,1457946003,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,611572.8,611572.8,15507,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946032,259955.00
03/14/2016 05:00,2,0.000,ALERT,211.70,299.67,59.996,1457946003,"274151322000076","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,650841.7,650841.7,15512,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946034,259956.00
03/14/2016 05:00,2,0.000,ALERT,212.16,303.28,59.975,1457946003,"201051344000868","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,330339.3,330339.3,21737,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946036,259957.00
03/14/2016 05:00,2,0.000,ALERT,211.03,300.57,59.981,1457946003,"274151322000095","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,644069.3,644069.3,15396,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946038,259958.00
03/14/2016 05:00,2,0.000,ALERT,211.93,302.37,59.975,1457946003,"201051344000988","219011344069620",0.00,5.50,0,298.47,305.38,0.0,0.0,0.000,328521.9,328521.9,22011,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946040,259959.00
03/14/2016 05:00,2,0.000,ALERT,211.48,299.07,59.922,1457946003,"201051344001025","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,341584.4,341584.4,26527,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946041,259960.00
03/14/2016 05:00,2,0.000,ALERT,211.93,302.68,59.933,1457946003,"201051344000458","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,338929.0,338929.0,21919,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946043,259961.00
03/14/2016 05:00,2,0.000,ALERT,212.61,302.37,59.975,1457946003,"201051344000853","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,336561.0,336561.0,21541,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946045,259962.00
03/14/2016 05:00,2,0.000,ALERT,211.93,299.67,59.981,1457946003,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,343783.6,343783.6,26345,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946047,259963.00
03/14/2016 05:00,2,0.000,ALERT,211.93,299.37,59.975,1457946003,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,341055.3,341055.3,26342,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946049,259964.00
03/14/2016 05:00,2,0.000,ALERT,212.16,300.27,59.975,1457946003,"201051344001145","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,346162.8,346162.8,26202,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946050,259965.00
03/14/2016 05:00,2,0.000,ALERT,211.70,299.07,59.938,1457946003,"201051344000651","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,337988.1,337988.1,26570,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946052,259966.00
03/14/2016 05:00,2,0.000,ALERT,210.80,299.67,59.965,1457946003,"274151322000088","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,593483.1,593483.1,15208,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946054,259967.00
03/14/2016 05:00,2,0.000,ALERT,211.93,299.37,59.965,1457946003,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,496115.5,496115.5,16240,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946056,259968.00
03/14/2016 05:00,2,0.000,ALERT,211.48,299.97,59.970,1457946003,"201051344001135","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,334531.8,334531.8,26537,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946058,259969.00
