ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 05:00,2,0.000,ALERT,211.70,302.98,59.965,1457946003,"201051344000594","219011344069620",0.00,5.00,0,300.57,306.58,0.0,0.0,0.000,341170.1,341170.1,21950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946059,259970.00
03/14/2016 05:00,2,0.000,ALERT,211.93,299.67,59.938,1457946003,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,340825.7,340825.7,26521,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946061,259971.00
03/14/2016 05:00,2,0.000,ALERT,210.80,299.67,59.970,1457946003,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,606365.0,606365.0,15235,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946063,259972.00
03/14/2016 05:00,2,0.000,ALERT,212.16,302.07,59.954,1457946003,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,329547.9,329547.9,21979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946065,259973.00
03/14/2016 05:00,2,0.000,ALERT,211.70,299.97,59.970,1457946003,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,339590.0,339590.0,26400,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946067,259974.00
03/14/2016 05:00,2,0.000,ALERT,211.70,301.77,59.959,1457946003,"201051344000900","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,344682.7,344682.7,21389,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946068,259975.00
03/14/2016 05:00,2,0.000,ALERT,212.16,301.47,60.007,1457946003,"201051344000648","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,338062.8,338062.8,21660,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946070,259976.00
03/14/2016 05:00,2,0.000,ALERT,211.93,302.68,59.975,1457946003,"201051344000569","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,346095.6,346095.6,21328,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946072,259977.00
03/14/2016 05:00,2,0.000,ALERT,211.93,302.37,59.965,1457946003,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,338559.1,338559.1,21775,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946074,259978.00
03/14/2016 05:00,2,0.000,ALERT,211.93,301.77,59.981,1457946003,"201051344001158","219011344069620",0.00,4.50,0,300.27,305.68,0.0,0.0,0.000,334275.2,334275.2,21993,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946076,259979.00
03/14/2016 05:00,2,0.000,ALERT,212.16,302.37,59.944,1457946003,"201051344000576","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,339132.3,339132.3,21449,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946077,259980.00
03/14/2016 05:00,2,0.000,ALERT,210.80,298.47,59.959,1457946003,"274151322000087","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,581363.2,581363.2,15294,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946079,259981.00
03/14/2016 05:15,2,0.000,ALERT,212.16,302.37,60.023,1457946903,"201051344000645","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,338976.1,338976.1,21602,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946905,259982.00
03/14/2016 05:15,2,0.000,ALERT,210.80,299.07,59.970,1457946903,"274151322000085","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,609168.0,609168.0,15254,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946907,259983.00
03/14/2016 05:15,2,0.000,ALERT,212.16,301.77,59.986,1457946903,"201051344000633","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,330539.2,330539.2,22014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946909,259984.00
03/14/2016 05:15,2,0.000,ALERT,211.93,302.07,59.996,1457946903,"201051344000469","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,331357.3,331357.3,22000,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946911,259985.00
03/14/2016 05:15,2,0.000,ALERT,211.03,299.37,59.933,1457946903,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,336223.5,336223.5,26536,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946913,259986.00
03/14/2016 05:15,2,0.000,ALERT,210.57,299.37,59.981,1457946903,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,617470.0,617470.0,15473,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946914,259987.00
03/14/2016 05:15,2,0.000,ALERT,211.70,299.97,59.975,1457946903,"201051344000585","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,341579.9,341579.9,26543,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946916,259988.00
03/14/2016 05:15,2,0.000,ALERT,211.25,299.67,59.970,1457946903,"201051344001230","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,340052.1,340052.1,26327,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946918,259989.00
03/14/2016 05:15,2,0.000,ALERT,211.70,300.57,60.018,1457946903,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,333673.2,333673.2,26516,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946920,259990.00
03/14/2016 05:15,2,0.000,ALERT,211.03,299.37,59.975,1457946903,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,344555.8,344555.8,26453,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946922,259991.00
03/14/2016 05:15,2,0.000,ALERT,210.80,298.47,59.986,1457946903,"274151322000094","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,496037.1,496037.1,16067,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946923,259992.00
03/14/2016 05:15,2,0.000,ALERT,211.70,302.98,59.986,1457946903,"201051344000579","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,345477.1,345477.1,2040,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946925,259993.00
03/14/2016 05:15,2,0.000,ALERT,211.25,299.97,59.975,1457946903,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,341902.6,341902.6,26473,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946927,259994.00
03/14/2016 05:15,2,0.000,ALERT,211.48,299.67,59.991,1457946903,"201051344000438","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,344058.4,344058.4,26470,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946929,259995.00
03/14/2016 05:15,2,0.000,ALERT,211.70,299.07,59.981,1457946903,"201051344000417","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,337734.6,337734.6,26625,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946931,259996.00
03/14/2016 05:15,2,0.000,ALERT,211.03,299.97,59.970,1457946903,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,611572.8,611572.8,15509,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946933,259997.00
03/14/2016 05:15,2,0.000,ALERT,211.48,299.07,59.970,1457946903,"274151322000076","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,650841.7,650841.7,15514,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946934,259998.00
03/14/2016 05:15,2,0.000,ALERT,211.70,302.98,59.949,1457946903,"201051344000868","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,330339.3,330339.3,21739,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946936,259999.00
03/14/2016 05:15,2,0.000,ALERT,210.80,300.27,59.959,1457946903,"274151322000095","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,644069.3,644069.3,15398,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946938,260000.00
03/14/2016 05:15,2,0.000,ALERT,211.70,302.37,59.975,1457946903,"201051344000988","219011344069620",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,328521.9,328521.9,22013,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946940,260001.00
03/14/2016 05:15,2,0.000,ALERT,211.25,299.07,59.986,1457946903,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,341584.4,341584.4,26529,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946942,260002.00
03/14/2016 05:15,2,0.000,ALERT,211.70,302.37,59.975,1457946903,"201051344000458","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,338929.0,338929.0,21921,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946944,260003.00
03/14/2016 05:15,2,0.000,ALERT,212.38,302.37,60.023,1457946903,"201051344000853","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,336561.0,336561.0,21543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946946,260004.00
03/14/2016 05:15,2,0.000,ALERT,211.70,299.97,59.975,1457946903,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,343783.6,343783.6,26347,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946948,260005.00
03/14/2016 05:15,2,0.000,ALERT,211.70,299.67,59.975,1457946903,"201051344000917","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,341055.3,341055.3,26344,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946950,260006.00
03/14/2016 05:15,2,0.000,ALERT,211.70,299.97,59.975,1457946903,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,346162.8,346162.8,26204,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946951,260007.00
03/14/2016 05:15,2,0.000,ALERT,211.48,299.07,59.975,1457946903,"201051344000651","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,337988.1,337988.1,26572,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946953,260008.00
03/14/2016 05:15,2,0.000,ALERT,210.57,298.77,59.981,1457946903,"274151322000088","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,593483.1,593483.1,15210,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946955,260009.00
03/14/2016 05:15,2,0.000,ALERT,211.25,298.77,59.981,1457946903,"274151322000068","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,496115.5,496115.5,16242,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946957,260010.00
03/14/2016 05:15,2,0.000,ALERT,211.03,299.67,59.975,1457946903,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,334531.8,334531.8,26539,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946959,260011.00
03/14/2016 05:15,2,0.000,ALERT,211.48,302.68,59.981,1457946903,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,341170.1,341170.1,21952,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946960,260012.00
03/14/2016 05:15,2,0.000,ALERT,211.25,299.07,59.975,1457946903,"201051344001203","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,340825.7,340825.7,26523,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946962,260013.00
03/14/2016 05:15,2,0.000,ALERT,210.80,299.37,59.986,1457946903,"274151322000054","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,606365.0,606365.0,15237,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946964,260014.00
03/14/2016 05:15,2,0.000,ALERT,211.93,302.07,59.981,1457946903,"201051344000867","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,329547.9,329547.9,21981,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946966,260015.00
03/14/2016 05:15,2,0.000,ALERT,211.03,299.37,59.996,1457946903,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,339590.0,339590.0,26402,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946968,260016.00
03/14/2016 05:15,2,0.000,ALERT,211.70,302.37,59.986,1457946903,"201051344000900","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,344682.7,344682.7,21391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946970,260017.00
03/14/2016 05:15,2,0.000,ALERT,211.70,301.47,59.991,1457946903,"201051344000648","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,338062.8,338062.8,21662,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946971,260018.00
03/14/2016 05:15,2,0.000,ALERT,211.70,302.37,59.986,1457946903,"201051344000569","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,346095.6,346095.6,21330,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946973,260019.00
03/14/2016 05:15,2,0.000,ALERT,211.70,302.37,59.981,1457946903,"201051344000983","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,338559.1,338559.1,21777,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946975,260020.00
03/14/2016 05:15,2,0.000,ALERT,211.70,302.07,59.986,1457946903,"201051344001158","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,334275.2,334275.2,21995,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946977,260021.00
03/14/2016 05:15,2,0.000,ALERT,212.16,302.68,59.959,1457946903,"201051344000576","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,339132.3,339132.3,21451,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457946979,260022.00
03/14/2016 05:15,2,0.000,ALERT,210.80,298.17,59.965,1457946903,"274151322000087","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,581363.2,581363.2,15296,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457946980,260023.00
03/14/2016 05:30,2,0.000,ALERT,211.93,301.77,59.970,1457947804,"201051344000645","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,338976.1,338976.1,21604,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947806,260024.00
03/14/2016 05:30,2,0.000,ALERT,210.35,298.17,59.965,1457947804,"274151322000085","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,609168.0,609168.0,15256,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947808,260025.00
03/14/2016 05:30,2,0.000,ALERT,211.93,301.17,59.949,1457947804,"201051344000633","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,330539.2,330539.2,22016,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947810,260026.00
03/14/2016 05:30,2,0.000,ALERT,211.48,301.47,59.954,1457947804,"201051344000469","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,331357.3,331357.3,22002,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947811,260027.00
03/14/2016 05:30,2,0.000,ALERT,210.57,298.47,59.965,1457947804,"201051344000646","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,336223.5,336223.5,26538,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947813,260028.00
03/14/2016 05:30,2,0.000,ALERT,210.12,298.17,59.970,1457947804,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,617470.0,617470.0,15475,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947815,260029.00
03/14/2016 05:30,2,0.000,ALERT,211.03,299.07,59.959,1457947804,"201051344000585","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,341579.9,341579.9,26545,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947817,260030.00
03/14/2016 05:30,2,0.000,ALERT,210.57,298.77,59.965,1457947804,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,340052.1,340052.1,26329,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947818,260031.00
03/14/2016 05:30,2,0.000,ALERT,211.48,299.67,59.965,1457947804,"201051344000582","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,333673.2,333673.2,26518,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947820,260032.00
03/14/2016 05:30,2,0.000,ALERT,210.57,298.47,60.007,1457947804,"201051344000955","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,344555.8,344555.8,26455,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947822,260033.00
03/14/2016 05:30,2,0.000,ALERT,210.35,297.87,59.975,1457947804,"274151322000094","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,496037.1,496037.1,16069,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947824,260034.00
03/14/2016 05:30,2,0.000,ALERT,211.48,302.07,59.975,1457947804,"201051344000579","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,345477.1,345477.1,2042,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947826,260035.00
03/14/2016 05:30,2,0.000,ALERT,210.80,299.07,59.970,1457947804,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,341902.6,341902.6,26475,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947827,260036.00
03/14/2016 05:30,2,0.000,ALERT,211.03,298.47,59.975,1457947804,"201051344000438","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,344058.4,344058.4,26472,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947829,260037.00
03/14/2016 05:30,2,0.000,ALERT,211.03,298.17,59.970,1457947804,"201051344000417","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,337734.6,337734.6,26627,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947831,260038.00
03/14/2016 05:30,2,0.000,ALERT,210.57,298.47,59.975,1457947804,"274151322000083","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,611572.8,611572.8,15511,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947833,260039.00
03/14/2016 05:30,2,0.000,ALERT,211.03,299.37,59.970,1457947804,"274151322000076","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,650841.7,650841.7,15516,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947835,260040.00
03/14/2016 05:30,2,0.000,ALERT,211.48,302.07,59.970,1457947804,"201051344000868","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,330339.3,330339.3,21741,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947837,260041.00
03/14/2016 05:30,2,0.000,ALERT,210.57,299.67,59.959,1457947804,"274151322000095","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,644069.3,644069.3,15400,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947838,260042.00
03/14/2016 05:30,2,0.000,ALERT,211.25,301.47,59.959,1457947804,"201051344000988","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,328521.9,328521.9,22015,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947840,260043.00
03/14/2016 05:30,2,0.000,ALERT,210.80,297.87,59.965,1457947804,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,341584.4,341584.4,26531,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947842,260044.00
03/14/2016 05:30,2,0.000,ALERT,211.25,301.47,59.981,1457947804,"201051344000458","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,338929.0,338929.0,21923,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947844,260045.00
03/14/2016 05:30,2,0.000,ALERT,212.16,301.77,59.959,1457947804,"201051344000853","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,336561.0,336561.0,21545,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947846,260046.00
03/14/2016 05:30,2,0.000,ALERT,211.48,298.77,59.965,1457947804,"201051344000685","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,343783.6,343783.6,26349,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947848,260047.00
03/14/2016 05:30,2,0.000,ALERT,211.25,298.47,59.975,1457947804,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,341055.3,341055.3,26346,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947850,260048.00
03/14/2016 05:30,2,0.000,ALERT,211.03,298.77,59.970,1457947804,"201051344001145","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,346162.8,346162.8,26206,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947851,260049.00
03/14/2016 05:30,2,0.000,ALERT,211.03,298.17,60.007,1457947804,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,337988.1,337988.1,26574,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947853,260050.00
03/14/2016 05:30,2,0.000,ALERT,210.12,298.77,59.986,1457947804,"274151322000088","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,593483.1,593483.1,15212,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947855,260051.00
03/14/2016 05:30,2,0.000,ALERT,211.25,297.87,59.965,1457947804,"274151322000068","219011344069620",0.00,6.70,0,296.96,299.97,0.0,0.0,0.000,496115.5,496115.5,16244,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947857,260052.00
03/14/2016 05:30,2,0.000,ALERT,210.57,298.47,59.965,1457947804,"201051344001135","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,334531.8,334531.8,26541,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947859,260053.00
03/14/2016 05:30,2,0.000,ALERT,211.03,302.07,59.949,1457947804,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,341170.1,341170.1,21954,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947860,260054.00
03/14/2016 05:30,2,0.000,ALERT,211.03,298.47,59.970,1457947804,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,340825.7,340825.7,26525,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947862,260055.00
03/14/2016 05:30,2,0.000,ALERT,210.12,299.07,59.965,1457947804,"274151322000054","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,606365.0,606365.0,15239,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947864,260056.00
03/14/2016 05:30,2,0.000,ALERT,211.48,300.87,59.975,1457947804,"201051344000867","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,329547.9,329547.9,21983,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947866,260057.00
03/14/2016 05:30,2,0.000,ALERT,210.57,298.47,59.975,1457947804,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,339590.0,339590.0,26404,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947868,260058.00
03/14/2016 05:30,2,0.000,ALERT,211.03,301.47,59.975,1457947804,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,344682.7,344682.7,21393,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947869,260059.00
03/14/2016 05:30,2,0.000,ALERT,211.48,300.57,59.975,1457947804,"201051344000648","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,338062.8,338062.8,21664,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947871,260060.00
03/14/2016 05:30,2,0.000,ALERT,211.25,301.77,59.965,1457947804,"201051344000569","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,346095.6,346095.6,21332,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947873,260061.00
03/14/2016 05:30,2,0.000,ALERT,211.25,301.47,59.944,1457947804,"201051344000983","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,338559.1,338559.1,21779,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457947875,260062.00
03/14/2016 05:30,2,0.000,ALERT,211.25,301.17,59.970,1457947804,"201051344001158","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,334275.2,334275.2,21997,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947877,260063.00
03/14/2016 05:30,2,0.000,ALERT,211.70,301.47,59.944,1457947804,"201051344000576","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,339132.3,339132.3,21453,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947879,260064.00
03/14/2016 05:30,2,0.000,ALERT,210.57,297.87,59.975,1457947804,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,581363.2,581363.2,15298,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457947880,260065.00
03/14/2016 05:45,2,0.000,ALERT,211.25,299.97,59.996,1457948703,"201051344000645","219011344069620",0.00,6.00,0,298.47,306.28,0.0,0.0,0.000,338976.1,338976.1,21606,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948705,260066.00
03/14/2016 05:45,2,0.000,ALERT,211.03,299.07,60.012,1457948703,"274151322000085","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,609168.0,609168.0,15258,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457948707,260067.00
03/14/2016 05:45,2,0.000,ALERT,211.70,300.27,60.034,1457948703,"201051344000633","219011344069620",0.00,5.00,0,296.96,306.28,0.0,0.0,0.000,330539.2,330539.2,22018,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457948709,260068.00
03/14/2016 05:45,2,0.000,ALERT,211.03,300.27,60.002,1457948703,"201051344000469","219011344069620",0.00,4.50,0,297.57,305.68,0.0,0.0,0.000,331357.3,331357.3,22004,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948710,260069.00
03/14/2016 05:45,2,0.000,ALERT,210.80,299.37,60.012,1457948703,"201051344000646","219011344069620",0.00,5.00,0,296.36,309.89,0.0,0.0,0.000,336223.5,336223.5,26540,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457948712,260070.00
03/14/2016 05:45,2,0.000,ALERT,210.57,299.67,60.007,1457948703,"274151322000052","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,617470.0,617470.0,15477,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948714,260071.00
03/14/2016 05:45,2,0.000,ALERT,211.48,299.97,59.996,1457948703,"201051344000585","219011344069620",0.00,5.50,0,296.06,309.59,0.0,0.0,0.000,341579.9,341579.9,26547,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948716,260072.00
03/14/2016 05:45,2,0.000,ALERT,211.48,300.27,60.012,1457948703,"201051344001230","219011344069620",0.00,5.00,0,296.96,310.79,0.0,0.0,0.000,340052.1,340052.1,26331,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948718,260073.00
03/14/2016 05:45,2,0.000,ALERT,211.93,300.87,59.996,1457948703,"201051344000582","219011344069620",0.00,4.50,0,297.57,310.79,0.0,0.0,0.000,333673.2,333673.2,26520,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457948720,260074.00
03/14/2016 05:45,2,0.000,ALERT,211.25,299.97,59.991,1457948703,"201051344000955","219011344069620",0.00,5.50,0,296.36,310.19,0.0,0.0,0.000,344555.8,344555.8,26457,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457948721,260075.00
03/14/2016 05:45,2,0.000,ALERT,211.03,298.47,60.002,1457948703,"274151322000094","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,496037.1,496037.1,16071,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948723,260076.00
03/14/2016 05:45,2,0.000,ALERT,211.03,300.87,60.002,1457948703,"201051344000579","219011344069620",0.00,5.50,0,299.07,306.28,0.0,0.0,0.000,345477.1,345477.1,2044,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948725,260077.00
03/14/2016 05:45,2,0.000,ALERT,211.25,300.57,60.007,1457948703,"201051344000890","219011344069620",0.00,5.50,0,297.26,311.69,0.0,0.0,0.000,341902.6,341902.6,26477,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948727,260078.00
03/14/2016 05:45,2,0.000,ALERT,211.70,300.27,60.007,1457948703,"201051344000438","219011344069620",0.00,5.00,0,296.66,310.49,0.0,0.0,0.000,344058.4,344058.4,26474,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948729,260079.00
03/14/2016 05:45,2,0.000,ALERT,211.70,299.67,59.996,1457948703,"201051344000417","219011344069620",0.00,5.50,0,296.06,309.89,0.0,0.0,0.000,337734.6,337734.6,26629,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948731,260080.00
03/14/2016 05:45,2,0.000,ALERT,211.03,299.97,60.012,1457948703,"274151322000083","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,611572.8,611572.8,15513,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948733,260081.00
03/14/2016 05:45,2,0.000,ALERT,211.48,298.77,60.007,1457948703,"274151322000076","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,650841.7,650841.7,15518,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948735,260082.00
03/14/2016 05:45,2,0.000,ALERT,211.03,300.87,60.012,1457948703,"201051344000868","219011344069620",0.00,5.50,0,299.37,307.18,0.0,0.0,0.000,330339.3,330339.3,21743,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948736,260083.00
03/14/2016 05:45,2,0.000,ALERT,211.03,300.57,60.002,1457948703,"274151322000095","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,644069.3,644069.3,15402,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948738,260084.00
03/14/2016 05:45,2,0.000,ALERT,210.80,299.97,60.034,1457948703,"201051344000988","219011344069620",0.00,6.00,0,296.36,305.68,0.0,0.0,0.000,328521.9,328521.9,22017,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948740,260085.00
03/14/2016 05:45,2,0.000,ALERT,211.25,299.37,59.986,1457948703,"201051344001025","219011344069620",0.00,4.50,0,296.36,310.49,0.0,0.0,0.000,341584.4,341584.4,26533,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948742,260086.00
03/14/2016 05:45,2,0.000,ALERT,211.03,300.27,59.996,1457948703,"201051344000458","219011344069620",0.00,6.70,0,298.77,305.98,0.0,0.0,0.000,338929.0,338929.0,21925,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457948744,260087.00
03/14/2016 05:45,2,0.000,ALERT,211.48,299.97,60.002,1457948703,"201051344000853","219011344069620",0.00,5.00,0,298.47,305.68,0.0,0.0,0.000,336561.0,336561.0,21547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948746,260088.00
03/14/2016 05:45,2,0.000,ALERT,211.93,300.27,60.002,1457948703,"201051344000685","219011344069620",0.00,5.50,0,296.36,310.79,0.0,0.0,0.000,343783.6,343783.6,26351,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948748,260089.00
03/14/2016 05:45,2,0.000,ALERT,211.70,299.67,59.981,1457948703,"201051344000917","219011344069620",0.00,6.30,0,295.76,309.29,0.0,0.0,0.000,341055.3,341055.3,26348,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948749,260090.00
03/14/2016 05:45,2,0.000,ALERT,211.70,300.27,60.002,1457948703,"201051344001145","219011344069620",0.00,5.00,0,296.36,311.69,0.0,0.0,0.000,346162.8,346162.8,26208,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948751,260091.00
03/14/2016 05:45,2,0.000,ALERT,211.70,299.67,59.981,1457948703,"201051344000651","219011344069620",0.00,4.50,0,296.06,309.29,0.0,0.0,0.000,337988.1,337988.1,26576,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457948753,260092.00
03/14/2016 05:45,2,0.000,ALERT,210.57,298.47,59.991,1457948703,"274151322000088","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,593483.1,593483.1,15214,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948755,260093.00
03/14/2016 05:45,2,0.000,ALERT,211.48,298.17,59.996,1457948703,"274151322000068","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,496115.5,496115.5,16246,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948757,260094.00
03/14/2016 05:45,2,0.000,ALERT,211.25,299.97,59.986,1457948703,"201051344001135","219011344069620",0.00,5.00,0,296.66,310.49,0.0,0.0,0.000,334531.8,334531.8,26543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948758,260095.00
03/14/2016 05:45,2,0.000,ALERT,210.57,300.87,59.986,1457948703,"201051344000594","219011344069620",0.00,5.00,0,298.47,307.18,0.0,0.0,0.000,341170.1,341170.1,21956,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948760,260096.00
03/14/2016 05:45,2,0.000,ALERT,211.48,299.67,59.970,1457948703,"201051344001203","219011344069620",0.00,5.00,0,296.36,311.09,0.0,0.0,0.000,340825.7,340825.7,26527,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948762,260097.00
03/14/2016 05:45,2,0.000,ALERT,210.80,299.67,59.986,1457948703,"274151322000054","219011344069620",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,606365.0,606365.0,15241,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948764,260098.00
03/14/2016 05:45,2,0.000,ALERT,211.03,299.67,59.996,1457948703,"201051344000867","219011344069620",0.00,6.00,0,298.17,306.28,0.0,0.0,0.000,329547.9,329547.9,21985,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948766,260099.00
03/14/2016 05:45,2,0.000,ALERT,211.48,299.97,59.996,1457948703,"201051344001093","219011344069620",0.00,6.30,0,296.36,309.59,0.0,0.0,0.000,339590.0,339590.0,26406,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457948767,260100.00
03/14/2016 05:45,2,0.000,ALERT,210.80,299.97,59.991,1457948703,"201051344000900","219011344069620",0.00,5.50,0,298.17,305.98,0.0,0.0,0.000,344682.7,344682.7,21395,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948769,260101.00
03/14/2016 05:45,2,0.000,ALERT,211.03,299.37,59.986,1457948703,"201051344000648","219011344069620",0.00,4.50,0,297.87,305.68,0.0,0.0,0.000,338062.8,338062.8,21666,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948771,260102.00
03/14/2016 05:45,2,0.000,ALERT,211.03,300.87,59.991,1457948703,"201051344000569","219011344069620",0.00,5.50,0,299.07,306.58,0.0,0.0,0.000,346095.6,346095.6,21334,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948773,260103.00
03/14/2016 05:45,2,0.000,ALERT,211.03,300.27,59.986,1457948703,"201051344000983","219011344069620",0.00,6.00,0,298.77,305.98,0.0,0.0,0.000,338559.1,338559.1,21781,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948774,260104.00
03/14/2016 05:45,2,0.000,ALERT,211.03,299.97,59.981,1457948703,"201051344001158","219011344069620",0.00,4.50,0,298.17,305.68,0.0,0.0,0.000,334275.2,334275.2,21999,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948776,260105.00
03/14/2016 05:45,2,0.000,ALERT,211.70,300.87,59.949,1457948703,"201051344000576","219011344069620",0.00,5.50,0,298.77,306.58,0.0,0.0,0.000,339132.3,339132.3,21455,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457948778,260106.00
03/14/2016 05:45,2,0.000,ALERT,211.03,298.17,59.996,1457948703,"274151322000087","219011344069620",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,581363.2,581363.2,15300,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457948780,260107.00
03/14/2016 06:00,2,0.000,ALERT,211.03,299.37,60.023,1457949603,"201051344000645","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,338976.1,338976.1,21608,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949605,260108.00
03/14/2016 06:00,2,0.000,ALERT,210.35,298.47,60.012,1457949603,"274151322000085","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,609168.0,609168.0,15260,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949607,260109.00
03/14/2016 06:00,2,0.000,ALERT,211.48,299.67,60.023,1457949603,"201051344000633","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,330539.2,330539.2,22020,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949609,260110.00
03/14/2016 06:00,2,0.000,ALERT,211.03,299.97,60.023,1457949603,"201051344000469","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,331357.3,331357.3,22006,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949611,260111.00
03/14/2016 06:00,2,0.000,ALERT,210.80,299.07,60.028,1457949603,"201051344000646","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,336223.5,336223.5,26542,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949612,260112.00
03/14/2016 06:00,2,0.000,ALERT,210.57,299.37,60.023,1457949603,"274151322000052","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,617470.0,617470.0,15479,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949614,260113.00
03/14/2016 06:00,2,0.000,ALERT,211.03,298.77,60.034,1457949603,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,341579.9,341579.9,26549,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949616,260114.00
