ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 06:00,2,0.000,ALERT,210.80,299.07,60.028,1457949603,"201051344001230","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,340052.1,340052.1,26333,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949618,260115.00
03/14/2016 06:00,2,0.000,ALERT,211.48,299.67,60.018,1457949603,"201051344000582","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,333673.2,333673.2,26522,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949620,260116.00
03/14/2016 06:00,2,0.000,ALERT,210.57,298.77,60.023,1457949603,"201051344000955","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,344555.8,344555.8,26459,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949622,260117.00
03/14/2016 06:00,2,0.000,ALERT,210.57,298.17,60.018,1457949603,"274151322000094","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,496037.1,496037.1,16073,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949623,260118.00
03/14/2016 06:00,2,0.000,ALERT,210.80,300.27,60.023,1457949603,"201051344000579","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,345477.1,345477.1,2046,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949625,260119.00
03/14/2016 06:00,2,0.000,ALERT,210.57,299.07,59.970,1457949603,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,341902.6,341902.6,26479,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949627,260120.00
03/14/2016 06:00,2,0.000,ALERT,211.03,298.77,60.028,1457949603,"201051344000438","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,344058.4,344058.4,26476,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949629,260121.00
03/14/2016 06:00,2,0.000,ALERT,211.03,298.17,59.965,1457949603,"201051344000417","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,337734.6,337734.6,26631,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949630,260122.00
03/14/2016 06:00,2,0.000,ALERT,210.35,298.77,60.028,1457949603,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,611572.8,611572.8,15515,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949632,260123.00
03/14/2016 06:00,2,0.000,ALERT,211.03,298.77,60.002,1457949603,"274151322000076","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,650841.7,650841.7,15520,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949634,260124.00
03/14/2016 06:00,2,0.000,ALERT,210.80,300.57,60.007,1457949603,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,330339.3,330339.3,21745,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949636,260125.00
03/14/2016 06:00,2,0.000,ALERT,210.35,299.07,60.007,1457949603,"274151322000095","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,644069.3,644069.3,15404,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949638,260126.00
03/14/2016 06:00,2,0.000,ALERT,210.57,299.67,60.034,1457949603,"201051344000988","219011344069620",0.00,5.50,0,296.06,302.07,0.0,0.0,0.000,328521.9,328521.9,22019,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949639,260127.00
03/14/2016 06:00,2,0.000,ALERT,210.57,297.87,60.007,1457949603,"201051344001025","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,341584.4,341584.4,26535,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949641,260128.00
03/14/2016 06:00,2,0.000,ALERT,211.25,299.67,60.028,1457949603,"201051344000853","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,336561.0,336561.0,21549,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949644,260129.00
03/14/2016 06:00,2,0.000,ALERT,211.03,298.77,59.959,1457949603,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,343783.6,343783.6,26353,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949646,260130.00
03/14/2016 06:00,2,0.000,ALERT,211.03,299.07,59.975,1457949603,"201051344001145","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,346162.8,346162.8,26210,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949649,260131.00
03/14/2016 06:00,2,0.000,ALERT,210.80,297.87,60.007,1457949603,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,337988.1,337988.1,26578,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949651,260132.00
03/14/2016 06:00,2,0.000,ALERT,209.90,297.87,60.002,1457949603,"274151322000088","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,593483.1,593483.1,15216,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949653,260133.00
03/14/2016 06:00,2,0.000,ALERT,211.03,297.57,59.996,1457949603,"274151322000068","219011344069620",0.00,6.70,0,296.66,299.67,0.0,0.0,0.000,496115.5,496115.5,16248,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949654,260134.00
03/14/2016 06:00,2,0.000,ALERT,210.35,298.47,59.991,1457949603,"201051344001135","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,334531.8,334531.8,26545,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949656,260135.00
03/14/2016 06:00,2,0.000,ALERT,210.35,300.27,59.965,1457949603,"201051344000594","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,341170.1,341170.1,21958,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949658,260136.00
03/14/2016 06:00,2,0.000,ALERT,211.48,299.37,59.991,1457949603,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,340825.7,340825.7,26529,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949660,260137.00
03/14/2016 06:00,2,0.000,ALERT,210.80,299.37,59.970,1457949603,"274151322000054","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,606365.0,606365.0,15243,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949662,260138.00
03/14/2016 06:00,2,0.000,ALERT,211.70,300.87,59.991,1457949603,"201051344000867","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,329547.9,329547.9,21987,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949664,260139.00
03/14/2016 06:00,2,0.000,ALERT,211.48,299.37,59.981,1457949603,"201051344001093","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,339590.0,339590.0,26408,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949665,260140.00
03/14/2016 06:00,2,0.000,ALERT,211.25,300.87,59.986,1457949603,"201051344000900","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,344682.7,344682.7,21397,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949667,260141.00
03/14/2016 06:00,2,0.000,ALERT,211.70,299.97,59.986,1457949603,"201051344000648","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,338062.8,338062.8,21668,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949669,260142.00
03/14/2016 06:00,2,0.000,ALERT,211.48,301.47,59.975,1457949603,"201051344000569","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,346095.6,346095.6,21336,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949671,260143.00
03/14/2016 06:00,2,0.000,ALERT,211.48,301.17,59.981,1457949603,"201051344000983","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,338559.1,338559.1,21783,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949672,260144.00
03/14/2016 06:00,2,0.000,ALERT,211.70,301.17,59.938,1457949603,"201051344001158","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,334275.2,334275.2,22001,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949674,260145.00
03/14/2016 06:00,2,0.000,ALERT,211.93,301.47,59.975,1457949603,"201051344000576","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,339132.3,339132.3,21457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949676,260146.00
03/14/2016 06:00,2,0.000,ALERT,211.25,298.47,59.959,1457949603,"274151322000087","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,581363.2,581363.2,15302,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949678,260147.00
03/14/2016 06:00,2,0.000,ALERT,211.48,301.17,59.981,1457949603,"201051344000458","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,338929.0,338929.0,21927,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457949680,260148.00
03/14/2016 06:00,2,0.000,ALERT,211.70,299.37,60.012,1457949603,"201051344000917","219011344069620",0.00,6.30,0,295.46,301.17,0.0,0.0,0.000,341055.3,341055.3,26351,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457949682,260149.00
03/14/2016 06:15,2,0.000,ALERT,211.48,299.67,59.965,1457950503,"201051344000645","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,338976.1,338976.1,21610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950505,260150.00
03/14/2016 06:15,2,0.000,ALERT,210.35,298.17,59.959,1457950503,"274151322000085","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,609168.0,609168.0,15262,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950507,260151.00
03/14/2016 06:15,2,0.000,ALERT,211.48,299.67,59.975,1457950503,"201051344000633","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,330539.2,330539.2,22022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950509,260152.00
03/14/2016 06:15,2,0.000,ALERT,211.25,299.97,59.959,1457950503,"201051344000469","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,331357.3,331357.3,22008,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950511,260153.00
03/14/2016 06:15,2,0.000,ALERT,210.80,299.07,59.959,1457950503,"201051344000646","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,336223.5,336223.5,26544,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950513,260154.00
03/14/2016 06:15,2,0.000,ALERT,210.35,298.47,59.928,1457950503,"274151322000052","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,617470.0,617470.0,15481,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950514,260155.00
03/14/2016 06:15,2,0.000,ALERT,211.03,299.07,59.965,1457950503,"201051344000585","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,341579.9,341579.9,26551,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457950516,260156.00
03/14/2016 06:15,2,0.000,ALERT,210.80,299.37,59.965,1457950503,"201051344001230","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,340052.1,340052.1,26335,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950518,260157.00
03/14/2016 06:15,2,0.000,ALERT,211.48,300.27,59.965,1457950503,"201051344000582","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,333673.2,333673.2,26524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950520,260158.00
03/14/2016 06:15,2,0.000,ALERT,210.57,298.77,59.959,1457950503,"201051344000955","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,344555.8,344555.8,26461,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457950522,260159.00
03/14/2016 06:15,2,0.000,ALERT,210.80,297.87,59.970,1457950503,"274151322000094","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,496037.1,496037.1,16075,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950523,260160.00
03/14/2016 06:15,2,0.000,ALERT,211.25,300.57,59.959,1457950503,"201051344000579","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,345477.1,345477.1,2048,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457950525,260161.00
03/14/2016 06:15,2,0.000,ALERT,210.80,299.37,59.991,1457950503,"201051344000890","219011344069620",0.00,5.50,0,297.26,303.58,0.0,0.0,0.000,341902.6,341902.6,26481,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950527,260162.00
03/14/2016 06:15,2,0.000,ALERT,211.03,299.07,59.965,1457950503,"201051344000438","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,344058.4,344058.4,26478,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950529,260163.00
03/14/2016 06:15,2,0.000,ALERT,211.03,298.47,59.949,1457950503,"201051344000417","219011344069620",0.00,5.50,0,295.76,301.77,0.0,0.0,0.000,337734.6,337734.6,26633,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950531,260164.00
03/14/2016 06:15,2,0.000,ALERT,210.57,298.47,59.954,1457950503,"274151322000083","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,611572.8,611572.8,15517,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950532,260165.00
03/14/2016 06:15,2,0.000,ALERT,211.03,298.17,60.007,1457950503,"274151322000076","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,650841.7,650841.7,15522,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950534,260166.00
03/14/2016 06:15,2,0.000,ALERT,210.80,300.27,59.975,1457950503,"201051344000868","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,330339.3,330339.3,21747,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950536,260167.00
03/14/2016 06:15,2,0.000,ALERT,210.57,299.67,59.954,1457950503,"274151322000095","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,644069.3,644069.3,15406,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950538,260168.00
03/14/2016 06:15,2,0.000,ALERT,211.03,299.97,59.981,1457950503,"201051344000988","219011344069620",0.00,5.50,0,295.16,302.07,0.0,0.0,0.000,328521.9,328521.9,22021,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457950540,260169.00
03/14/2016 06:15,2,0.000,ALERT,210.57,298.17,59.970,1457950503,"201051344001025","219011344069620",0.00,4.50,0,295.76,302.98,0.0,0.0,0.000,341584.4,341584.4,26537,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950542,260170.00
03/14/2016 06:15,2,0.000,ALERT,210.80,299.67,59.970,1457950503,"201051344000458","219011344069620",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,338929.0,338929.0,21929,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950543,260171.00
03/14/2016 06:15,2,0.000,ALERT,211.48,299.67,59.970,1457950503,"201051344000853","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,336561.0,336561.0,21551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457950545,260172.00
03/14/2016 06:15,2,0.000,ALERT,211.25,299.07,59.965,1457950503,"201051344000685","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,343783.6,343783.6,26355,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950547,260173.00
03/14/2016 06:15,2,0.000,ALERT,211.03,298.77,59.981,1457950503,"201051344000917","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,341055.3,341055.3,26353,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950549,260174.00
03/14/2016 06:15,2,0.000,ALERT,211.25,299.37,60.007,1457950503,"201051344001145","219011344069620",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,346162.8,346162.8,26212,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950551,260175.00
03/14/2016 06:15,2,0.000,ALERT,210.80,298.17,59.965,1457950503,"201051344000651","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,337988.1,337988.1,26580,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950553,260176.00
03/14/2016 06:15,2,0.000,ALERT,210.35,298.47,59.975,1457950503,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,593483.1,593483.1,15218,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950554,260177.00
03/14/2016 06:15,2,0.000,ALERT,211.48,298.17,59.975,1457950503,"274151322000068","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,496115.5,496115.5,16250,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950556,260178.00
03/14/2016 06:15,2,0.000,ALERT,210.57,299.37,60.007,1457950503,"201051344001135","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,334531.8,334531.8,26547,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950558,260179.00
03/14/2016 06:15,2,0.000,ALERT,210.57,300.57,59.970,1457950503,"201051344000594","219011344069620",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,341170.1,341170.1,21960,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950560,260180.00
03/14/2016 06:15,2,0.000,ALERT,211.03,299.07,59.954,1457950503,"201051344001203","219011344069620",0.00,5.00,0,296.96,303.88,0.0,0.0,0.000,340825.7,340825.7,26531,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950561,260181.00
03/14/2016 06:15,2,0.000,ALERT,210.57,299.37,59.959,1457950503,"274151322000054","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,606365.0,606365.0,15245,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950563,260182.00
03/14/2016 06:15,2,0.000,ALERT,211.25,299.67,59.981,1457950503,"201051344000867","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,329547.9,329547.9,21989,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950565,260183.00
03/14/2016 06:15,2,0.000,ALERT,211.03,299.37,59.981,1457950503,"201051344001093","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,339590.0,339590.0,26410,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950567,260184.00
03/14/2016 06:15,2,0.000,ALERT,210.80,300.27,59.975,1457950503,"201051344000900","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,344682.7,344682.7,21399,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457950569,260185.00
03/14/2016 06:15,2,0.000,ALERT,211.25,299.67,59.981,1457950503,"201051344000648","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,338062.8,338062.8,21670,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950571,260186.00
03/14/2016 06:15,2,0.000,ALERT,210.80,300.57,59.975,1457950503,"201051344000569","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,346095.6,346095.6,21338,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950573,260187.00
03/14/2016 06:15,2,0.000,ALERT,211.03,300.57,59.975,1457950503,"201051344000983","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,338559.1,338559.1,21785,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950575,260188.00
03/14/2016 06:15,2,0.000,ALERT,211.03,299.97,59.970,1457950503,"201051344001158","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,334275.2,334275.2,22003,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950576,260189.00
03/14/2016 06:15,2,0.000,ALERT,211.48,300.57,59.970,1457950503,"201051344000576","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,339132.3,339132.3,21459,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950578,260190.00
03/14/2016 06:15,2,0.000,ALERT,210.80,297.87,59.965,1457950503,"274151322000087","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,581363.2,581363.2,15304,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457950580,260191.00
03/14/2016 06:30,2,0.000,ALERT,211.93,300.87,59.981,1457951403,"201051344000645","219011344069620",0.00,6.00,0,298.17,314.70,0.0,0.0,0.000,338976.1,338976.1,21612,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951405,260192.00
03/14/2016 06:30,2,0.000,ALERT,211.25,299.67,59.981,1457951403,"274151322000085","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,609168.0,609168.0,15264,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951407,260193.00
03/14/2016 06:30,2,0.000,ALERT,212.16,300.57,59.996,1457951403,"201051344000633","219011344069620",0.00,5.00,0,296.06,314.40,0.0,0.0,0.000,330539.2,330539.2,22024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951409,260194.00
03/14/2016 06:30,2,0.000,ALERT,211.70,301.17,60.002,1457951403,"201051344000469","219011344069620",0.00,4.50,0,297.26,313.20,0.0,0.0,0.000,331357.3,331357.3,22010,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951411,260195.00
03/14/2016 06:30,2,0.000,ALERT,211.48,300.27,59.991,1457951403,"201051344000646","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,336223.5,336223.5,26546,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951412,260196.00
03/14/2016 06:30,2,0.000,ALERT,210.80,299.67,59.991,1457951403,"274151322000052","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,617470.0,617470.0,15483,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457951414,260197.00
03/14/2016 06:30,2,0.000,ALERT,211.70,300.27,60.002,1457951403,"201051344000585","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,341579.9,341579.9,26553,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951416,260198.00
03/14/2016 06:30,2,0.000,ALERT,211.70,300.57,60.002,1457951403,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,340052.1,340052.1,26337,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457951418,260199.00
03/14/2016 06:30,2,0.000,ALERT,212.16,301.17,60.002,1457951403,"201051344000582","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,333673.2,333673.2,26526,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457951420,260200.00
03/14/2016 06:30,2,0.000,ALERT,211.25,299.97,60.012,1457951403,"201051344000955","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,344555.8,344555.8,26463,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951421,260201.00
03/14/2016 06:30,2,0.000,ALERT,211.25,298.47,59.996,1457951403,"274151322000094","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,496037.1,496037.1,16077,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951423,260202.00
03/14/2016 06:30,2,0.000,ALERT,211.48,301.47,60.007,1457951403,"201051344000579","219011344069620",0.00,5.50,0,298.77,314.70,0.0,0.0,0.000,345477.1,345477.1,2050,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457951425,260203.00
03/14/2016 06:30,2,0.000,ALERT,211.48,300.57,60.023,1457951403,"201051344000890","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,341902.6,341902.6,26483,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951427,260204.00
03/14/2016 06:30,2,0.000,ALERT,211.70,299.97,59.996,1457951403,"201051344000438","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,344058.4,344058.4,26480,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951429,260205.00
03/14/2016 06:30,2,0.000,ALERT,211.70,299.37,60.018,1457951403,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,337734.6,337734.6,26635,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951430,260206.00
03/14/2016 06:30,2,0.000,ALERT,211.48,299.67,59.991,1457951403,"274151322000083","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,611572.8,611572.8,15519,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951432,260207.00
03/14/2016 06:30,2,0.000,ALERT,211.70,299.07,60.007,1457951403,"274151322000076","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,650841.7,650841.7,15524,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951434,260208.00
03/14/2016 06:30,2,0.000,ALERT,211.48,302.07,59.981,1457951403,"201051344000868","219011344069620",0.00,5.50,0,298.47,315.60,0.0,0.0,0.000,330339.3,330339.3,21749,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951436,260209.00
03/14/2016 06:30,2,0.000,ALERT,211.25,300.27,60.002,1457951403,"274151322000095","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,644069.3,644069.3,15408,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951438,260210.00
03/14/2016 06:30,2,0.000,ALERT,211.48,300.87,60.007,1457951403,"201051344000988","219011344069620",0.00,5.50,0,295.76,313.20,0.0,0.0,0.000,328521.9,328521.9,22023,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951440,260211.00
03/14/2016 06:30,2,0.000,ALERT,211.48,299.67,60.018,1457951403,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,341584.4,341584.4,26539,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951442,260212.00
03/14/2016 06:30,2,0.000,ALERT,211.25,300.87,60.028,1457951403,"201051344000458","219011344069620",0.00,6.70,0,298.17,314.40,0.0,0.0,0.000,338929.0,338929.0,21931,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457951444,260213.00
03/14/2016 06:30,2,0.000,ALERT,212.16,300.87,60.012,1457951403,"201051344000853","219011344069620",0.00,5.50,0,297.57,314.10,0.0,0.0,0.000,336561.0,336561.0,21553,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951446,260214.00
03/14/2016 06:30,2,0.000,ALERT,211.70,299.97,60.034,1457951403,"201051344000685","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,343783.6,343783.6,26357,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951447,260215.00
03/14/2016 06:30,2,0.000,ALERT,211.48,299.07,60.028,1457951403,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,341055.3,341055.3,26355,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951449,260216.00
03/14/2016 06:30,2,0.000,ALERT,211.93,300.27,60.012,1457951403,"201051344001145","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,346162.8,346162.8,26214,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951451,260217.00
03/14/2016 06:30,2,0.000,ALERT,211.70,299.37,60.007,1457951403,"201051344000651","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,337988.1,337988.1,26582,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457951453,260218.00
03/14/2016 06:30,2,0.000,ALERT,210.57,299.37,60.007,1457951403,"274151322000088","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,593483.1,593483.1,15220,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951455,260219.00
03/14/2016 06:30,2,0.000,ALERT,211.93,298.77,60.007,1457951403,"274151322000068","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,496115.5,496115.5,16252,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951456,260220.00
03/14/2016 06:30,2,0.000,ALERT,211.25,299.97,60.007,1457951403,"201051344001135","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,334531.8,334531.8,26549,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457951458,260221.00
03/14/2016 06:30,2,0.000,ALERT,211.03,301.17,60.018,1457951403,"201051344000594","219011344069620",0.00,5.00,0,298.17,315.60,0.0,0.0,0.000,341170.1,341170.1,21962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951460,260222.00
03/14/2016 06:30,2,0.000,ALERT,211.70,299.67,60.007,1457951403,"201051344001203","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,340825.7,340825.7,26533,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951462,260223.00
03/14/2016 06:30,2,0.000,ALERT,210.80,299.67,59.996,1457951403,"274151322000054","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,606365.0,606365.0,15247,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951464,260224.00
03/14/2016 06:30,2,0.000,ALERT,211.70,300.27,60.012,1457951403,"201051344000867","219011344069620",0.00,6.30,0,297.87,315.30,0.0,0.0,0.000,329547.9,329547.9,21991,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457951465,260225.00
03/14/2016 06:30,2,0.000,ALERT,211.70,300.27,60.007,1457951403,"201051344001093","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,339590.0,339590.0,26412,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951467,260226.00
03/14/2016 06:30,2,0.000,ALERT,211.25,300.87,60.002,1457951403,"201051344000900","219011344069620",0.00,5.50,0,297.87,313.80,0.0,0.0,0.000,344682.7,344682.7,21401,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951469,260227.00
03/14/2016 06:30,2,0.000,ALERT,211.70,300.27,60.012,1457951403,"201051344000648","219011344069620",0.00,4.50,0,297.57,314.70,0.0,0.0,0.000,338062.8,338062.8,21672,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951471,260228.00
03/14/2016 06:30,2,0.000,ALERT,211.48,301.47,60.028,1457951403,"201051344000569","219011344069620",0.00,5.50,0,298.47,315.00,0.0,0.0,0.000,346095.6,346095.6,21340,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951473,260229.00
03/14/2016 06:30,2,0.000,ALERT,211.25,300.87,59.954,1457951403,"201051344000983","219011344069620",0.00,5.50,0,298.77,314.40,0.0,0.0,0.000,338559.1,338559.1,21787,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951474,260230.00
03/14/2016 06:30,2,0.000,ALERT,211.48,300.27,59.970,1457951403,"201051344001158","219011344069620",0.00,4.50,0,297.87,313.20,0.0,0.0,0.000,334275.2,334275.2,22005,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951476,260231.00
03/14/2016 06:30,2,0.000,ALERT,211.93,301.47,60.002,1457951403,"201051344000576","219011344069620",0.00,5.50,0,298.47,314.40,0.0,0.0,0.000,339132.3,339132.3,21461,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951478,260232.00
03/14/2016 06:30,2,0.000,ALERT,211.03,298.17,59.996,1457951403,"274151322000087","219011344069620",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,581363.2,581363.2,15306,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457951480,260233.00
03/14/2016 06:45,2,0.000,ALERT,211.70,299.97,59.944,1457952303,"201051344000645","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,338976.1,338976.1,21614,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952305,260234.00
03/14/2016 06:45,2,0.000,ALERT,211.25,299.07,59.917,1457952303,"274151322000085","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,609168.0,609168.0,15266,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952307,260235.00
03/14/2016 06:45,2,0.000,ALERT,211.93,299.97,59.981,1457952303,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,330539.2,330539.2,22026,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952309,260236.00
03/14/2016 06:45,2,0.000,ALERT,211.48,300.27,59.959,1457952303,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,331357.3,331357.3,22012,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952311,260237.00
03/14/2016 06:45,2,0.000,ALERT,211.25,299.97,60.007,1457952303,"201051344000646","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,336223.5,336223.5,26548,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952312,260238.00
03/14/2016 06:45,2,0.000,ALERT,210.80,299.67,59.954,1457952303,"274151322000052","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,617470.0,617470.0,15485,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952314,260239.00
03/14/2016 06:45,2,0.000,ALERT,211.70,299.97,59.970,1457952303,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,341579.9,341579.9,26555,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952316,260240.00
03/14/2016 06:45,2,0.000,ALERT,211.48,299.97,59.949,1457952303,"201051344001230","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,340052.1,340052.1,26339,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952318,260241.00
03/14/2016 06:45,2,0.000,ALERT,211.93,300.57,59.970,1457952303,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,333673.2,333673.2,26528,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952320,260242.00
03/14/2016 06:45,2,0.000,ALERT,211.03,299.67,59.981,1457952303,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,344555.8,344555.8,26465,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952322,260243.00
03/14/2016 06:45,2,0.000,ALERT,211.25,298.47,59.981,1457952303,"274151322000094","219011344069620",0.00,5.50,0,296.96,300.27,0.0,0.0,0.000,496037.1,496037.1,16079,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952323,260244.00
03/14/2016 06:45,2,0.000,ALERT,211.25,300.87,59.975,1457952303,"201051344000579","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,345477.1,345477.1,2052,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952325,260245.00
03/14/2016 06:45,2,0.000,ALERT,211.25,300.27,59.981,1457952303,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,341902.6,341902.6,26485,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952327,260246.00
03/14/2016 06:45,2,0.000,ALERT,211.70,299.97,59.975,1457952303,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,344058.4,344058.4,26482,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952329,260247.00
03/14/2016 06:45,2,0.000,ALERT,211.70,299.37,59.981,1457952303,"201051344000417","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,337734.6,337734.6,26637,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952331,260248.00
03/14/2016 06:45,2,0.000,ALERT,211.03,299.67,59.965,1457952303,"274151322000083","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,611572.8,611572.8,15521,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952332,260249.00
03/14/2016 06:45,2,0.000,ALERT,211.48,299.07,59.975,1457952303,"274151322000076","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,650841.7,650841.7,15526,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952334,260250.00
03/14/2016 06:45,2,0.000,ALERT,211.25,301.17,59.970,1457952303,"201051344000868","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,330339.3,330339.3,21751,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952336,260251.00
03/14/2016 06:45,2,0.000,ALERT,211.03,300.27,59.981,1457952303,"274151322000095","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,644069.3,644069.3,15410,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952338,260252.00
03/14/2016 06:45,2,0.000,ALERT,211.03,300.27,59.981,1457952303,"201051344000988","219011344069620",0.00,5.50,0,296.36,302.68,0.0,0.0,0.000,328521.9,328521.9,22025,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952340,260253.00
03/14/2016 06:45,2,0.000,ALERT,211.25,298.77,60.023,1457952303,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,341584.4,341584.4,26541,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952342,260254.00
03/14/2016 06:45,2,0.000,ALERT,211.25,300.27,59.975,1457952303,"201051344000458","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,338929.0,338929.0,21933,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952343,260255.00
03/14/2016 06:45,2,0.000,ALERT,211.93,300.27,59.975,1457952303,"201051344000853","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,336561.0,336561.0,21555,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952345,260256.00
03/14/2016 06:45,2,0.000,ALERT,211.70,299.67,59.975,1457952303,"201051344000685","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,343783.6,343783.6,26359,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952347,260257.00
03/14/2016 06:45,2,0.000,ALERT,211.48,299.07,59.975,1457952303,"201051344000917","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,341055.3,341055.3,26357,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952349,260258.00
03/14/2016 06:45,2,0.000,ALERT,211.48,299.67,59.933,1457952303,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,346162.8,346162.8,26216,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952351,260259.00
