ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 06:45,2,0.000,ALERT,211.48,299.07,59.970,1457952303,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,337988.1,337988.1,26584,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952353,260260.00
03/14/2016 06:45,2,0.000,ALERT,210.57,299.07,59.949,1457952303,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,593483.1,593483.1,15222,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952354,260261.00
03/14/2016 06:45,2,0.000,ALERT,211.70,298.17,59.965,1457952303,"274151322000068","219011344069620",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,496115.5,496115.5,16254,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952356,260262.00
03/14/2016 06:45,2,0.000,ALERT,211.03,299.67,60.012,1457952303,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,334531.8,334531.8,26551,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952358,260263.00
03/14/2016 06:45,2,0.000,ALERT,210.80,300.57,59.965,1457952303,"201051344000594","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,341170.1,341170.1,21964,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952360,260264.00
03/14/2016 06:45,2,0.000,ALERT,211.48,299.37,59.975,1457952303,"201051344001203","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,340825.7,340825.7,26535,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952362,260265.00
03/14/2016 06:45,2,0.000,ALERT,210.80,299.07,59.959,1457952303,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,606365.0,606365.0,15249,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952364,260266.00
03/14/2016 06:45,2,0.000,ALERT,211.48,299.97,59.965,1457952303,"201051344000867","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,329547.9,329547.9,21993,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952366,260267.00
03/14/2016 06:45,2,0.000,ALERT,211.48,299.67,59.970,1457952303,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,339590.0,339590.0,26414,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952367,260268.00
03/14/2016 06:45,2,0.000,ALERT,211.25,300.57,59.975,1457952303,"201051344000900","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,344682.7,344682.7,21403,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952369,260269.00
03/14/2016 06:45,2,0.000,ALERT,211.48,299.67,59.970,1457952303,"201051344000648","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,338062.8,338062.8,21674,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952371,260270.00
03/14/2016 06:45,2,0.000,ALERT,211.48,301.17,60.018,1457952303,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,346095.6,346095.6,21342,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457952373,260271.00
03/14/2016 06:45,2,0.000,ALERT,211.25,300.57,59.928,1457952303,"201051344000983","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,338559.1,338559.1,21789,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952374,260272.00
03/14/2016 06:45,2,0.000,ALERT,211.25,300.27,59.928,1457952303,"201051344001158","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,334275.2,334275.2,22007,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952376,260273.00
03/14/2016 06:45,2,0.000,ALERT,211.93,300.87,59.970,1457952303,"201051344000576","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,339132.3,339132.3,21463,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952378,260274.00
03/14/2016 06:45,2,0.000,ALERT,211.03,297.57,59.970,1457952303,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,581363.2,581363.2,15308,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457952380,260275.00
03/14/2016 07:00,2,0.000,ALERT,211.03,299.37,59.938,1457953204,"201051344000645","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,338976.1,338976.1,21616,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953206,260276.00
03/14/2016 07:00,2,0.000,ALERT,210.57,298.17,59.965,1457953204,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,609168.0,609168.0,15268,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457953207,260277.00
03/14/2016 07:00,2,0.000,ALERT,211.25,299.07,59.965,1457953204,"201051344000633","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,330539.2,330539.2,22028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953209,260278.00
03/14/2016 07:00,2,0.000,ALERT,210.80,299.37,59.965,1457953204,"201051344000469","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,331357.3,331357.3,22014,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953211,260279.00
03/14/2016 07:00,2,0.000,ALERT,210.57,299.07,59.965,1457953204,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,336223.5,336223.5,26550,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953213,260280.00
03/14/2016 07:00,2,0.000,ALERT,210.12,297.87,59.959,1457953204,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,617470.0,617470.0,15487,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953214,260281.00
03/14/2016 07:00,2,0.000,ALERT,210.80,299.07,59.959,1457953204,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,341579.9,341579.9,26557,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953216,260282.00
03/14/2016 07:00,2,0.000,ALERT,210.80,299.37,59.981,1457953204,"201051344001230","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,340052.1,340052.1,26341,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953218,260283.00
03/14/2016 07:00,2,0.000,ALERT,211.48,299.97,59.922,1457953204,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,333673.2,333673.2,26530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953220,260284.00
03/14/2016 07:00,2,0.000,ALERT,210.57,298.77,59.938,1457953204,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,344555.8,344555.8,26467,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953222,260285.00
03/14/2016 07:00,2,0.000,ALERT,210.57,297.87,59.954,1457953204,"274151322000094","219011344069620",0.00,5.50,0,296.36,299.67,0.0,0.0,0.000,496037.1,496037.1,16081,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953223,260286.00
03/14/2016 07:00,2,0.000,ALERT,210.80,300.27,59.965,1457953204,"201051344000579","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,345477.1,345477.1,2054,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953225,260287.00
03/14/2016 07:00,2,0.000,ALERT,210.80,299.37,59.959,1457953204,"201051344000890","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,341902.6,341902.6,26487,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953227,260288.00
03/14/2016 07:00,2,0.000,ALERT,211.03,299.07,59.959,1457953204,"201051344000438","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,344058.4,344058.4,26484,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953229,260289.00
03/14/2016 07:00,2,0.000,ALERT,211.03,298.47,59.965,1457953204,"201051344000417","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,337734.6,337734.6,26639,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953231,260290.00
03/14/2016 07:00,2,0.000,ALERT,210.35,297.87,59.938,1457953204,"274151322000083","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,611572.8,611572.8,15523,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953233,260291.00
03/14/2016 07:00,2,0.000,ALERT,211.03,298.17,59.959,1457953204,"274151322000076","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,650841.7,650841.7,15528,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953234,260292.00
03/14/2016 07:00,2,0.000,ALERT,210.80,300.27,59.954,1457953204,"201051344000868","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,330339.3,330339.3,21753,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953236,260293.00
03/14/2016 07:00,2,0.000,ALERT,210.12,299.07,59.959,1457953204,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,644069.3,644069.3,15412,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953238,260294.00
03/14/2016 07:00,2,0.000,ALERT,210.80,299.37,59.959,1457953204,"201051344000988","219011344069620",0.00,5.50,0,295.76,301.77,0.0,0.0,0.000,328521.9,328521.9,22027,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953240,260295.00
03/14/2016 07:00,2,0.000,ALERT,210.80,298.77,59.965,1457953204,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,341584.4,341584.4,26543,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457953242,260296.00
03/14/2016 07:00,2,0.000,ALERT,210.80,299.97,59.959,1457953204,"201051344000458","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,338929.0,338929.0,21935,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457953244,260297.00
03/14/2016 07:00,2,0.000,ALERT,211.25,299.37,59.959,1457953204,"201051344000853","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,336561.0,336561.0,21557,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953246,260298.00
03/14/2016 07:00,2,0.000,ALERT,211.48,299.37,59.959,1457953204,"201051344000685","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,343783.6,343783.6,26361,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953247,260299.00
03/14/2016 07:00,2,0.000,ALERT,211.03,298.47,59.981,1457953204,"201051344000917","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,341055.3,341055.3,26359,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953249,260300.00
03/14/2016 07:00,2,0.000,ALERT,211.25,299.37,59.965,1457953204,"201051344001145","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,346162.8,346162.8,26218,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953251,260301.00
03/14/2016 07:00,2,0.000,ALERT,211.25,298.47,59.954,1457953204,"201051344000651","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,337988.1,337988.1,26586,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457953253,260302.00
03/14/2016 07:00,2,0.000,ALERT,209.90,297.26,59.917,1457953204,"274151322000088","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,593483.1,593483.1,15224,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457953255,260303.00
03/14/2016 07:00,2,0.000,ALERT,211.03,297.57,59.949,1457953204,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,496115.5,496115.5,16256,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953256,260304.00
03/14/2016 07:00,2,0.000,ALERT,210.57,298.77,59.959,1457953204,"201051344001135","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,334531.8,334531.8,26553,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953258,260305.00
03/14/2016 07:00,2,0.000,ALERT,210.57,300.27,59.954,1457953204,"201051344000594","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,341170.1,341170.1,21966,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953260,260306.00
03/14/2016 07:00,2,0.000,ALERT,211.03,298.47,59.938,1457953204,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,340825.7,340825.7,26537,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953262,260307.00
03/14/2016 07:00,2,0.000,ALERT,210.35,298.47,59.944,1457953204,"274151322000054","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,606365.0,606365.0,15251,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953264,260308.00
03/14/2016 07:00,2,0.000,ALERT,211.25,299.67,59.944,1457953204,"201051344000867","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,329547.9,329547.9,21995,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457953265,260309.00
03/14/2016 07:00,2,0.000,ALERT,210.80,298.77,59.954,1457953204,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,339590.0,339590.0,26416,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953267,260310.00
03/14/2016 07:00,2,0.000,ALERT,210.80,299.67,59.959,1457953204,"201051344000900","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,344682.7,344682.7,21405,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953269,260311.00
03/14/2016 07:00,2,0.000,ALERT,211.03,299.07,59.954,1457953204,"201051344000648","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,338062.8,338062.8,21676,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457953271,260312.00
03/14/2016 07:00,2,0.000,ALERT,210.80,300.27,59.954,1457953204,"201051344000569","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,346095.6,346095.6,21344,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953273,260313.00
03/14/2016 07:00,2,0.000,ALERT,210.80,299.97,59.944,1457953204,"201051344000983","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,338559.1,338559.1,21791,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457953275,260314.00
03/14/2016 07:00,2,0.000,ALERT,210.80,299.67,59.944,1457953204,"201051344001158","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,334275.2,334275.2,22009,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953276,260315.00
03/14/2016 07:00,2,0.000,ALERT,211.25,300.27,59.896,1457953204,"201051344000576","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,339132.3,339132.3,21465,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457953278,260316.00
03/14/2016 07:00,2,0.000,ALERT,210.35,296.66,59.907,1457953204,"274151322000087","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,581363.2,581363.2,15310,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457953281,260317.00
03/14/2016 07:15,2,0.000,ALERT,211.48,299.67,59.959,1457954104,"201051344000645","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,338976.1,338976.1,21618,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954106,260318.00
03/14/2016 07:15,2,0.000,ALERT,210.57,297.87,59.938,1457954104,"274151322000085","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,609168.0,609168.0,15270,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954107,260319.00
03/14/2016 07:15,2,0.000,ALERT,211.48,299.37,59.959,1457954104,"201051344000633","219011344069620",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,330539.2,330539.2,22030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954109,260320.00
03/14/2016 07:15,2,0.000,ALERT,211.25,299.97,59.996,1457954104,"201051344000469","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,331357.3,331357.3,22016,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954111,260321.00
03/14/2016 07:15,2,0.000,ALERT,210.57,298.77,59.954,1457954104,"201051344000646","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,336223.5,336223.5,26552,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954113,260322.00
03/14/2016 07:15,2,0.000,ALERT,210.35,297.26,59.981,1457954104,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,617470.0,617470.0,15489,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954115,260323.00
03/14/2016 07:15,2,0.000,ALERT,211.03,299.07,59.944,1457954104,"201051344000585","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,341579.9,341579.9,26559,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954116,260324.00
03/14/2016 07:15,2,0.000,ALERT,210.80,299.07,59.944,1457954104,"201051344001230","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,340052.1,340052.1,26343,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954118,260325.00
03/14/2016 07:15,2,0.000,ALERT,211.48,299.67,59.954,1457954104,"201051344000582","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,333673.2,333673.2,26532,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954120,260326.00
03/14/2016 07:15,2,0.000,ALERT,210.57,298.77,59.949,1457954104,"201051344000955","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,344555.8,344555.8,26469,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954122,260327.00
03/14/2016 07:15,2,0.000,ALERT,210.57,296.96,59.944,1457954104,"274151322000094","219011344069620",0.00,5.00,0,296.36,299.37,0.0,0.0,0.000,496037.1,496037.1,16083,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954124,260328.00
03/14/2016 07:15,2,0.000,ALERT,211.03,300.27,59.949,1457954104,"201051344000579","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,345477.1,345477.1,2056,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954126,260329.00
03/14/2016 07:15,2,0.000,ALERT,210.80,299.07,59.970,1457954104,"201051344000890","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,341902.6,341902.6,26489,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954127,260330.00
03/14/2016 07:15,2,0.000,ALERT,211.03,298.77,59.944,1457954104,"201051344000438","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,344058.4,344058.4,26486,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954129,260331.00
03/14/2016 07:15,2,0.000,ALERT,211.03,298.17,59.954,1457954104,"201051344000417","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,337734.6,337734.6,26641,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954131,260332.00
03/14/2016 07:15,2,0.000,ALERT,210.80,298.17,59.938,1457954104,"274151322000083","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,611572.8,611572.8,15525,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954133,260333.00
03/14/2016 07:15,2,0.000,ALERT,211.03,298.17,59.970,1457954104,"274151322000076","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,650841.7,650841.7,15530,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954135,260334.00
03/14/2016 07:15,2,0.000,ALERT,211.03,300.57,59.954,1457954104,"201051344000868","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,330339.3,330339.3,21755,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954136,260335.00
03/14/2016 07:15,2,0.000,ALERT,210.57,298.47,59.949,1457954104,"274151322000095","219011344069620",0.00,5.00,0,297.57,300.57,0.0,0.0,0.000,644069.3,644069.3,15414,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954138,260336.00
03/14/2016 07:15,2,0.000,ALERT,210.57,299.37,59.944,1457954104,"201051344000988","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,328521.9,328521.9,22029,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954141,260337.00
03/14/2016 07:15,2,0.000,ALERT,210.57,298.17,59.944,1457954104,"201051344001025","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,341584.4,341584.4,26545,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954143,260338.00
03/14/2016 07:15,2,0.000,ALERT,210.80,299.67,59.938,1457954104,"201051344000458","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,338929.0,338929.0,21937,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954145,260339.00
03/14/2016 07:15,2,0.000,ALERT,211.25,299.07,59.944,1457954104,"201051344000853","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,336561.0,336561.0,21559,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954146,260340.00
03/14/2016 07:15,2,0.000,ALERT,211.25,298.77,59.949,1457954104,"201051344000685","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,343783.6,343783.6,26363,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954148,260341.00
03/14/2016 07:15,2,0.000,ALERT,211.03,298.47,59.944,1457954104,"201051344000917","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,341055.3,341055.3,26361,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954150,260342.00
03/14/2016 07:15,2,0.000,ALERT,211.03,299.07,59.933,1457954104,"201051344001145","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,346162.8,346162.8,26220,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954152,260343.00
03/14/2016 07:15,2,0.000,ALERT,211.03,298.17,59.928,1457954104,"201051344000651","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,337988.1,337988.1,26588,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954153,260344.00
03/14/2016 07:15,2,0.000,ALERT,210.12,298.17,59.933,1457954104,"274151322000088","219011344069620",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,593483.1,593483.1,15226,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954155,260345.00
03/14/2016 07:15,2,0.000,ALERT,210.80,296.66,59.933,1457954104,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.07,0.0,0.0,0.000,496115.5,496115.5,16258,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954157,260346.00
03/14/2016 07:15,2,0.000,ALERT,210.57,298.77,59.896,1457954104,"201051344001135","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,334531.8,334531.8,26555,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954159,260347.00
03/14/2016 07:15,2,0.000,ALERT,210.57,300.27,59.944,1457954104,"201051344000594","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,341170.1,341170.1,21968,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954161,260348.00
03/14/2016 07:15,2,0.000,ALERT,210.80,298.47,59.938,1457954104,"201051344001203","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,340825.7,340825.7,26539,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954162,260349.00
03/14/2016 07:15,2,0.000,ALERT,210.35,297.57,59.933,1457954104,"274151322000054","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,606365.0,606365.0,15253,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954164,260350.00
03/14/2016 07:15,2,0.000,ALERT,211.25,299.37,59.944,1457954104,"201051344000867","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,329547.9,329547.9,21997,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954166,260351.00
03/14/2016 07:15,2,0.000,ALERT,210.80,298.47,59.938,1457954104,"201051344001093","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,339590.0,339590.0,26418,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954168,260352.00
03/14/2016 07:15,2,0.000,ALERT,211.03,299.67,59.944,1457954104,"201051344000900","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,344682.7,344682.7,21407,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954170,260353.00
03/14/2016 07:15,2,0.000,ALERT,211.25,299.07,59.986,1457954104,"201051344000648","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,338062.8,338062.8,21678,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954171,260354.00
03/14/2016 07:15,2,0.000,ALERT,210.80,299.97,59.949,1457954104,"201051344000569","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,346095.6,346095.6,21346,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954173,260355.00
03/14/2016 07:15,2,0.000,ALERT,211.03,299.97,59.938,1457954104,"201051344000983","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,338559.1,338559.1,21793,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954175,260356.00
03/14/2016 07:15,2,0.000,ALERT,211.03,299.37,59.975,1457954104,"201051344001158","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,334275.2,334275.2,22011,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457954177,260357.00
03/14/2016 07:15,2,0.000,ALERT,211.25,299.97,59.944,1457954104,"201051344000576","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,339132.3,339132.3,21467,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954179,260358.00
03/14/2016 07:15,2,0.000,ALERT,210.57,296.66,59.933,1457954104,"274151322000087","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,581363.2,581363.2,15312,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457954180,260359.00
03/14/2016 07:30,2,0.000,ALERT,211.48,299.97,59.970,1457955004,"201051344000645","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,338976.1,338976.1,21620,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955006,260360.00
03/14/2016 07:30,2,0.000,ALERT,210.80,297.87,59.959,1457955004,"274151322000085","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,609168.0,609168.0,15272,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955008,260361.00
03/14/2016 07:30,2,0.000,ALERT,211.70,299.67,59.981,1457955004,"201051344000633","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,330539.2,330539.2,22032,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955010,260362.00
03/14/2016 07:30,2,0.000,ALERT,211.25,299.97,59.965,1457955004,"201051344000469","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,331357.3,331357.3,22018,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955011,260363.00
03/14/2016 07:30,2,0.000,ALERT,210.80,299.07,59.975,1457955004,"201051344000646","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,336223.5,336223.5,26554,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955013,260364.00
03/14/2016 07:30,2,0.000,ALERT,210.35,298.17,59.965,1457955004,"274151322000052","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,617470.0,617470.0,15491,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955015,260365.00
03/14/2016 07:30,2,0.000,ALERT,211.25,299.37,59.970,1457955004,"201051344000585","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,341579.9,341579.9,26561,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955017,260366.00
03/14/2016 07:30,2,0.000,ALERT,211.03,299.37,59.991,1457955004,"201051344001230","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,340052.1,340052.1,26345,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955019,260367.00
03/14/2016 07:30,2,0.000,ALERT,211.70,300.27,59.996,1457955004,"201051344000582","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,333673.2,333673.2,26534,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955021,260368.00
03/14/2016 07:30,2,0.000,ALERT,210.80,299.37,59.949,1457955004,"201051344000955","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,344555.8,344555.8,26471,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955022,260369.00
03/14/2016 07:30,2,0.000,ALERT,210.57,298.17,59.965,1457955004,"274151322000094","219011344069620",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,496037.1,496037.1,16085,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955024,260370.00
03/14/2016 07:30,2,0.000,ALERT,211.25,300.57,59.965,1457955004,"201051344000579","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,345477.1,345477.1,2058,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955026,260371.00
03/14/2016 07:30,2,0.000,ALERT,211.03,299.67,59.959,1457955004,"201051344000890","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,341902.6,341902.6,26491,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955028,260372.00
03/14/2016 07:30,2,0.000,ALERT,211.25,299.37,59.954,1457955004,"201051344000438","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,344058.4,344058.4,26488,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955029,260373.00
03/14/2016 07:30,2,0.000,ALERT,211.48,298.77,59.975,1457955004,"201051344000417","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,337734.6,337734.6,26643,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955031,260374.00
03/14/2016 07:30,2,0.000,ALERT,211.25,299.37,59.954,1457955004,"274151322000083","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,611572.8,611572.8,15527,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955033,260375.00
03/14/2016 07:30,2,0.000,ALERT,211.48,299.37,59.959,1457955004,"274151322000076","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,650841.7,650841.7,15532,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955035,260376.00
03/14/2016 07:30,2,0.000,ALERT,211.48,300.87,59.965,1457955004,"201051344000868","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,330339.3,330339.3,21757,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955037,260377.00
03/14/2016 07:30,2,0.000,ALERT,211.03,299.97,60.007,1457955004,"274151322000095","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,644069.3,644069.3,15416,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955039,260378.00
03/14/2016 07:30,2,0.000,ALERT,211.25,300.27,59.965,1457955004,"201051344000988","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,328521.9,328521.9,22031,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955040,260379.00
03/14/2016 07:30,2,0.000,ALERT,211.48,299.37,59.975,1457955004,"201051344001025","219011344069620",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,341584.4,341584.4,26547,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955042,260380.00
03/14/2016 07:30,2,0.000,ALERT,211.25,300.57,59.970,1457955004,"201051344000458","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,338929.0,338929.0,21939,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955044,260381.00
03/14/2016 07:30,2,0.000,ALERT,212.16,300.57,60.002,1457955004,"201051344000853","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,336561.0,336561.0,21561,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955046,260382.00
03/14/2016 07:30,2,0.000,ALERT,211.93,299.97,59.975,1457955004,"201051344000685","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,343783.6,343783.6,26365,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955048,260383.00
03/14/2016 07:30,2,0.000,ALERT,211.70,299.37,59.970,1457955004,"201051344000917","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,341055.3,341055.3,26363,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955049,260384.00
03/14/2016 07:30,2,0.000,ALERT,211.93,299.97,59.975,1457955004,"201051344001145","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,346162.8,346162.8,26222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955051,260385.00
03/14/2016 07:30,2,0.000,ALERT,211.70,299.07,59.965,1457955004,"201051344000651","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,337988.1,337988.1,26590,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955053,260386.00
03/14/2016 07:30,2,0.000,ALERT,210.57,298.17,59.975,1457955004,"274151322000088","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,593483.1,593483.1,15228,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955055,260387.00
03/14/2016 07:30,2,0.000,ALERT,211.93,298.77,59.954,1457955004,"274151322000068","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,496115.5,496115.5,16260,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955057,260388.00
03/14/2016 07:30,2,0.000,ALERT,211.25,299.97,59.959,1457955004,"201051344001135","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,334531.8,334531.8,26557,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955058,260389.00
03/14/2016 07:30,2,0.000,ALERT,211.03,301.17,59.959,1457955004,"201051344000594","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,341170.1,341170.1,21970,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955060,260390.00
03/14/2016 07:30,2,0.000,ALERT,211.70,299.67,59.959,1457955004,"201051344001203","219011344069620",0.00,5.00,0,296.36,302.68,0.0,0.0,0.000,340825.7,340825.7,26541,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955062,260391.00
03/14/2016 07:30,2,0.000,ALERT,210.80,298.77,59.965,1457955004,"274151322000054","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,606365.0,606365.0,15255,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955064,260392.00
03/14/2016 07:30,2,0.000,ALERT,211.48,299.97,59.954,1457955004,"201051344000867","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,329547.9,329547.9,21999,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955066,260393.00
03/14/2016 07:30,2,0.000,ALERT,211.48,299.37,59.959,1457955004,"201051344001093","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,339590.0,339590.0,26420,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955067,260394.00
03/14/2016 07:30,2,0.000,ALERT,211.25,300.57,59.954,1457955004,"201051344000900","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,344682.7,344682.7,21409,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955069,260395.00
03/14/2016 07:30,2,0.000,ALERT,211.70,299.67,59.954,1457955004,"201051344000648","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,338062.8,338062.8,21680,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955071,260396.00
03/14/2016 07:30,2,0.000,ALERT,211.70,301.17,59.954,1457955004,"201051344000569","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,346095.6,346095.6,21348,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955073,260397.00
03/14/2016 07:30,2,0.000,ALERT,211.48,300.57,59.922,1457955004,"201051344000983","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,338559.1,338559.1,21795,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955075,260398.00
03/14/2016 07:30,2,0.000,ALERT,211.70,300.57,59.917,1457955004,"201051344001158","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,334275.2,334275.2,22013,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955077,260399.00
03/14/2016 07:30,2,0.000,ALERT,212.16,301.17,59.970,1457955004,"201051344000576","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,339132.3,339132.3,21469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955078,260400.00
03/14/2016 07:30,2,0.000,ALERT,211.03,297.57,59.954,1457955004,"274151322000087","219011344069620",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,581363.2,581363.2,15314,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955080,260401.00
03/14/2016 07:45,2,0.000,ALERT,211.93,300.87,59.965,1457955903,"201051344000645","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,338976.1,338976.1,21622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955905,260402.00
03/14/2016 07:45,2,0.000,ALERT,211.25,298.17,59.965,1457955903,"274151322000085","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,609168.0,609168.0,15274,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955907,260403.00
03/14/2016 07:45,2,0.000,ALERT,211.93,300.87,59.991,1457955903,"201051344000633","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,330539.2,330539.2,22034,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955909,260404.00
