ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 07:45,2,0.000,ALERT,211.48,300.87,59.996,1457955903,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,331357.3,331357.3,22020,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955910,260405.00
03/14/2016 07:45,2,0.000,ALERT,210.80,299.37,59.996,1457955903,"201051344000646","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,336223.5,336223.5,26556,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955912,260406.00
03/14/2016 07:45,2,0.000,ALERT,210.57,298.17,59.996,1457955903,"274151322000052","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,617470.0,617470.0,15493,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955914,260407.00
03/14/2016 07:45,2,0.000,ALERT,211.03,299.37,59.986,1457955903,"201051344000585","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,341579.9,341579.9,26563,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955916,260408.00
03/14/2016 07:45,2,0.000,ALERT,211.25,299.67,59.991,1457955903,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,340052.1,340052.1,26347,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955918,260409.00
03/14/2016 07:45,2,0.000,ALERT,211.70,300.27,59.986,1457955903,"201051344000582","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,333673.2,333673.2,26536,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955920,260410.00
03/14/2016 07:45,2,0.000,ALERT,210.80,299.37,60.007,1457955903,"201051344000955","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,344555.8,344555.8,26473,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955922,260411.00
03/14/2016 07:45,2,0.000,ALERT,211.03,298.17,59.949,1457955903,"274151322000094","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,496037.1,496037.1,16087,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955924,260412.00
03/14/2016 07:45,2,0.000,ALERT,211.48,301.47,59.991,1457955903,"201051344000579","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,345477.1,345477.1,2060,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955926,260413.00
03/14/2016 07:45,2,0.000,ALERT,211.03,299.97,59.986,1457955903,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,341902.6,341902.6,26493,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955927,260414.00
03/14/2016 07:45,2,0.000,ALERT,211.25,299.37,59.981,1457955903,"201051344000438","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,344058.4,344058.4,26490,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955929,260415.00
03/14/2016 07:45,2,0.000,ALERT,211.25,298.77,59.986,1457955903,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,337734.6,337734.6,26645,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955931,260416.00
03/14/2016 07:45,2,0.000,ALERT,211.03,299.07,59.991,1457955903,"274151322000083","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,611572.8,611572.8,15529,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955933,260417.00
03/14/2016 07:45,2,0.000,ALERT,211.48,298.17,59.975,1457955903,"274151322000076","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,650841.7,650841.7,15534,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955934,260418.00
03/14/2016 07:45,2,0.000,ALERT,211.48,301.77,59.986,1457955903,"201051344000868","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,330339.3,330339.3,21759,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955936,260419.00
03/14/2016 07:45,2,0.000,ALERT,211.03,299.37,59.991,1457955903,"274151322000095","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,644069.3,644069.3,15418,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955938,260420.00
03/14/2016 07:45,2,0.000,ALERT,211.25,301.47,59.981,1457955903,"201051344000988","219011344069620",0.00,5.00,0,296.06,302.37,0.0,0.0,0.000,328521.9,328521.9,22033,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955940,260421.00
03/14/2016 07:45,2,0.000,ALERT,211.03,298.77,59.954,1457955903,"201051344001025","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,341584.4,341584.4,26549,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955942,260422.00
03/14/2016 07:45,2,0.000,ALERT,211.48,301.77,59.975,1457955903,"201051344000458","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,338929.0,338929.0,21941,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955944,260423.00
03/14/2016 07:45,2,0.000,ALERT,211.93,301.17,59.981,1457955903,"201051344000853","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,336561.0,336561.0,21563,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955946,260424.00
03/14/2016 07:45,2,0.000,ALERT,211.48,299.67,59.986,1457955903,"201051344000685","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,343783.6,343783.6,26367,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955947,260425.00
03/14/2016 07:45,2,0.000,ALERT,211.25,299.07,59.970,1457955903,"201051344000917","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,341055.3,341055.3,26365,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955949,260426.00
03/14/2016 07:45,2,0.000,ALERT,211.25,299.37,59.965,1457955903,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,346162.8,346162.8,26224,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955951,260427.00
03/14/2016 07:45,2,0.000,ALERT,211.25,298.77,59.975,1457955903,"201051344000651","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,337988.1,337988.1,26592,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955953,260428.00
03/14/2016 07:45,2,0.000,ALERT,210.57,297.87,59.959,1457955903,"274151322000088","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,593483.1,593483.1,15230,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955955,260429.00
03/14/2016 07:45,2,0.000,ALERT,211.70,298.17,59.965,1457955903,"274151322000068","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,496115.5,496115.5,16262,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955956,260430.00
03/14/2016 07:45,2,0.000,ALERT,210.80,299.37,59.970,1457955903,"201051344001135","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,334531.8,334531.8,26559,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955958,260431.00
03/14/2016 07:45,2,0.000,ALERT,211.03,301.47,60.012,1457955903,"201051344000594","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,341170.1,341170.1,21972,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955960,260432.00
03/14/2016 07:45,2,0.000,ALERT,211.03,299.07,59.954,1457955903,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,340825.7,340825.7,26543,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955962,260433.00
03/14/2016 07:45,2,0.000,ALERT,210.80,298.47,59.949,1457955903,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,606365.0,606365.0,15257,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955964,260434.00
03/14/2016 07:45,2,0.000,ALERT,211.70,300.57,59.981,1457955903,"201051344000867","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,329547.9,329547.9,22001,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955965,260435.00
03/14/2016 07:45,2,0.000,ALERT,211.03,299.07,60.034,1457955903,"201051344001093","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,339590.0,339590.0,26422,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955967,260436.00
03/14/2016 07:45,2,0.000,ALERT,211.25,300.87,59.981,1457955903,"201051344000900","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,344682.7,344682.7,21411,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955969,260437.00
03/14/2016 07:45,2,0.000,ALERT,211.25,299.67,59.975,1457955903,"201051344000648","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,338062.8,338062.8,21682,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955971,260438.00
03/14/2016 07:45,2,0.000,ALERT,211.48,301.47,59.970,1457955903,"201051344000569","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,346095.6,346095.6,21350,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955973,260439.00
03/14/2016 07:45,2,0.000,ALERT,211.25,300.87,59.959,1457955903,"201051344000983","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,338559.1,338559.1,21797,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955974,260440.00
03/14/2016 07:45,2,0.000,ALERT,211.48,300.57,59.975,1457955903,"201051344001158","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,334275.2,334275.2,22015,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955976,260441.00
03/14/2016 07:45,2,0.000,ALERT,211.93,301.17,59.975,1457955903,"201051344000576","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,339132.3,339132.3,21471,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457955978,260442.00
03/14/2016 07:45,2,0.000,ALERT,211.03,297.26,59.981,1457955903,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,581363.2,581363.2,15316,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457955980,260443.00
03/14/2016 08:00,2,0.000,ALERT,211.48,299.67,59.954,1457956803,"201051344000645","219011344069620",0.00,5.50,0,298.77,310.49,0.0,0.0,0.000,338976.1,338976.1,21624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956806,260444.00
03/14/2016 08:00,2,0.000,ALERT,211.03,298.47,59.917,1457956803,"274151322000085","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,609168.0,609168.0,15276,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956808,260445.00
03/14/2016 08:00,2,0.000,ALERT,211.93,299.67,59.959,1457956803,"201051344000633","219011344069620",0.00,4.50,0,296.96,310.19,0.0,0.0,0.000,330539.2,330539.2,22036,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457956809,260446.00
03/14/2016 08:00,2,0.000,ALERT,211.25,299.67,59.959,1457956803,"201051344000469","219011344069620",0.00,4.00,0,297.57,309.29,0.0,0.0,0.000,331357.3,331357.3,22022,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457956811,260447.00
03/14/2016 08:00,2,0.000,ALERT,210.57,299.07,59.944,1457956803,"201051344000646","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,336223.5,336223.5,26558,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956813,260448.00
03/14/2016 08:00,2,0.000,ALERT,210.80,299.07,59.991,1457956803,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,617470.0,617470.0,15495,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956815,260449.00
03/14/2016 08:00,2,0.000,ALERT,211.03,299.07,59.954,1457956803,"201051344000585","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,341579.9,341579.9,26565,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956817,260450.00
03/14/2016 08:00,2,0.000,ALERT,210.57,299.07,59.949,1457956803,"201051344001230","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,340052.1,340052.1,26349,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956818,260451.00
03/14/2016 08:00,2,0.000,ALERT,211.25,299.67,59.986,1457956803,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,333673.2,333673.2,26538,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457956820,260452.00
03/14/2016 08:00,2,0.000,ALERT,210.35,298.77,59.912,1457956803,"201051344000955","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,344555.8,344555.8,26475,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956822,260453.00
03/14/2016 08:00,2,0.000,ALERT,211.03,297.87,59.912,1457956803,"274151322000094","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,496037.1,496037.1,16089,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457956824,260454.00
03/14/2016 08:00,2,0.000,ALERT,211.03,300.57,59.896,1457956803,"201051344000579","219011344069620",0.00,5.00,0,299.37,310.49,0.0,0.0,0.000,345477.1,345477.1,2062,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956826,260455.00
03/14/2016 08:00,2,0.000,ALERT,210.57,299.37,59.949,1457956803,"201051344000890","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,341902.6,341902.6,26495,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956827,260456.00
03/14/2016 08:00,2,0.000,ALERT,211.03,299.07,59.959,1457956803,"201051344000438","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,344058.4,344058.4,26492,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956829,260457.00
03/14/2016 08:00,2,0.000,ALERT,211.03,298.47,59.928,1457956803,"201051344000417","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,337734.6,337734.6,26647,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956831,260458.00
03/14/2016 08:00,2,0.000,ALERT,211.03,298.77,59.949,1457956803,"274151322000083","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,611572.8,611572.8,15531,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956833,260459.00
03/14/2016 08:00,2,0.000,ALERT,211.48,298.17,59.933,1457956803,"274151322000076","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,650841.7,650841.7,15536,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956835,260460.00
03/14/2016 08:00,2,0.000,ALERT,211.03,300.57,59.954,1457956803,"201051344000868","219011344069620",0.00,5.00,0,299.37,311.39,0.0,0.0,0.000,330339.3,330339.3,21761,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457956837,260461.00
03/14/2016 08:00,2,0.000,ALERT,211.03,299.67,59.970,1457956803,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,644069.3,644069.3,15420,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956839,260462.00
03/14/2016 08:00,2,0.000,ALERT,210.80,299.67,59.949,1457956803,"201051344000988","219011344069620",0.00,5.00,0,296.06,309.29,0.0,0.0,0.000,328521.9,328521.9,22035,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457956841,260463.00
03/14/2016 08:00,2,0.000,ALERT,210.80,298.47,59.959,1457956803,"201051344001025","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,341584.4,341584.4,26551,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956842,260464.00
03/14/2016 08:00,2,0.000,ALERT,211.03,299.97,59.954,1457956803,"201051344000458","219011344069620",0.00,6.30,0,298.77,310.49,0.0,0.0,0.000,338929.0,338929.0,21943,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956844,260465.00
03/14/2016 08:00,2,0.000,ALERT,211.93,299.97,59.944,1457956803,"201051344000853","219011344069620",0.00,4.50,0,298.77,310.19,0.0,0.0,0.000,336561.0,336561.0,21565,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457956846,260466.00
03/14/2016 08:00,2,0.000,ALERT,211.25,299.07,59.986,1457956803,"201051344000685","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,343783.6,343783.6,26369,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956848,260467.00
03/14/2016 08:00,2,0.000,ALERT,211.25,298.77,59.944,1457956803,"201051344000917","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,341055.3,341055.3,26367,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956850,260468.00
03/14/2016 08:00,2,0.000,ALERT,211.03,298.47,59.933,1457956803,"201051344000651","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,337988.1,337988.1,26594,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956853,260469.00
03/14/2016 08:00,2,0.000,ALERT,210.57,298.17,59.944,1457956803,"274151322000088","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,593483.1,593483.1,15232,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956855,260470.00
03/14/2016 08:00,2,0.000,ALERT,211.70,297.57,59.975,1457956803,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,496115.5,496115.5,16264,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956856,260471.00
03/14/2016 08:00,2,0.000,ALERT,210.80,299.37,59.938,1457956803,"201051344001135","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,334531.8,334531.8,26561,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956858,260472.00
03/14/2016 08:00,2,0.000,ALERT,211.03,300.27,59.954,1457956803,"201051344000594","219011344069620",0.00,4.50,0,298.47,311.09,0.0,0.0,0.000,341170.1,341170.1,21974,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956860,260473.00
03/14/2016 08:00,2,0.000,ALERT,211.03,298.77,59.944,1457956803,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,340825.7,340825.7,26545,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956862,260474.00
03/14/2016 08:00,2,0.000,ALERT,210.57,298.17,59.912,1457956803,"274151322000054","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,606365.0,606365.0,15259,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956863,260475.00
03/14/2016 08:00,2,0.000,ALERT,211.48,299.67,59.938,1457956803,"201051344000867","219011344069620",0.00,5.50,0,298.17,311.09,0.0,0.0,0.000,329547.9,329547.9,22003,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956865,260476.00
03/14/2016 08:00,2,0.000,ALERT,211.03,299.07,59.949,1457956803,"201051344001093","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,339590.0,339590.0,26424,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956867,260477.00
03/14/2016 08:00,2,0.000,ALERT,211.03,299.97,59.944,1457956803,"201051344000900","219011344069620",0.00,5.00,0,298.17,309.89,0.0,0.0,0.000,344682.7,344682.7,21413,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956869,260478.00
03/14/2016 08:00,2,0.000,ALERT,211.48,299.07,59.938,1457956803,"201051344000648","219011344069620",0.00,4.00,0,297.87,310.49,0.0,0.0,0.000,338062.8,338062.8,21684,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457956871,260479.00
03/14/2016 08:00,2,0.000,ALERT,211.25,300.57,59.949,1457956803,"201051344000569","219011344069620",0.00,5.00,0,299.07,311.09,0.0,0.0,0.000,346095.6,346095.6,21352,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956872,260480.00
03/14/2016 08:00,2,0.000,ALERT,211.25,299.97,59.944,1457956803,"201051344000983","219011344069620",0.00,5.00,0,299.07,310.49,0.0,0.0,0.000,338559.1,338559.1,21799,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956874,260481.00
03/14/2016 08:00,2,0.000,ALERT,211.25,299.67,59.933,1457956803,"201051344001158","219011344069620",0.00,4.00,0,298.17,309.29,0.0,0.0,0.000,334275.2,334275.2,22017,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956876,260482.00
03/14/2016 08:00,2,0.000,ALERT,211.70,299.97,59.928,1457956803,"201051344000576","219011344069620",0.00,5.00,0,298.47,310.49,0.0,0.0,0.000,339132.3,339132.3,21473,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457956878,260483.00
03/14/2016 08:00,2,0.000,ALERT,211.03,296.96,59.938,1457956803,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,581363.2,581363.2,15318,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956880,260484.00
03/14/2016 08:00,2,0.000,ALERT,211.25,299.07,59.954,1457956803,"201051344001145","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,346162.8,346162.8,26226,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457956882,260485.00
03/14/2016 08:15,2,0.000,ALERT,212.38,300.57,59.949,1457957703,"201051344000645","219011344069620",0.00,5.50,0,286.14,302.68,0.0,0.0,0.000,338976.1,338976.1,21626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957705,260486.00
03/14/2016 08:15,2,0.000,ALERT,211.48,298.77,59.954,1457957703,"274151322000085","219011344069620",0.00,6.00,0,285.24,301.17,0.0,0.0,0.000,609168.0,609168.0,15278,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957707,260487.00
03/14/2016 08:15,2,0.000,ALERT,212.83,300.87,59.949,1457957703,"201051344000633","219011344069620",0.00,4.50,0,284.64,302.07,0.0,0.0,0.000,330539.2,330539.2,22038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957709,260488.00
03/14/2016 08:15,2,0.000,ALERT,212.16,301.17,59.970,1457957703,"201051344000469","219011344069620",0.00,4.00,0,285.54,302.37,0.0,0.0,0.000,331357.3,331357.3,22024,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957711,260489.00
03/14/2016 08:15,2,0.000,ALERT,211.48,299.67,59.965,1457957703,"201051344000646","219011344069620",0.00,4.50,0,285.54,301.77,0.0,0.0,0.000,336223.5,336223.5,26560,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957713,260490.00
03/14/2016 08:15,2,0.000,ALERT,211.48,299.07,59.954,1457957703,"274151322000052","219011344069620",0.00,5.50,0,285.24,301.47,0.0,0.0,0.000,617470.0,617470.0,15497,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457957714,260491.00
03/14/2016 08:15,2,0.000,ALERT,211.70,299.67,59.954,1457957703,"201051344000585","219011344069620",0.00,5.00,0,285.24,301.77,0.0,0.0,0.000,341579.9,341579.9,26567,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957716,260492.00
03/14/2016 08:15,2,0.000,ALERT,211.48,299.67,59.965,1457957703,"201051344001230","219011344069620",0.00,4.50,0,285.84,302.07,0.0,0.0,0.000,340052.1,340052.1,26351,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957718,260493.00
03/14/2016 08:15,2,0.000,ALERT,212.16,300.57,59.991,1457957703,"201051344000582","219011344069620",0.00,4.50,0,286.44,302.68,0.0,0.0,0.000,333673.2,333673.2,26540,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957720,260494.00
03/14/2016 08:15,2,0.000,ALERT,211.25,299.67,59.959,1457957703,"201051344000955","219011344069620",0.00,4.50,0,285.54,301.77,0.0,0.0,0.000,344555.8,344555.8,26477,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957722,260495.00
03/14/2016 08:15,2,0.000,ALERT,211.70,298.47,59.986,1457957703,"274151322000094","219011344069620",0.00,5.00,0,284.94,300.27,0.0,0.0,0.000,496037.1,496037.1,16091,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957723,260496.00
03/14/2016 08:15,2,0.000,ALERT,212.16,302.07,59.922,1457957703,"201051344000579","219011344069620",0.00,5.00,0,286.74,303.28,0.0,0.0,0.000,345477.1,345477.1,2064,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957725,260497.00
03/14/2016 08:15,2,0.000,ALERT,211.48,300.27,59.970,1457957703,"201051344000890","219011344069620",0.00,5.00,0,285.84,302.07,0.0,0.0,0.000,341902.6,341902.6,26497,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457957727,260498.00
03/14/2016 08:15,2,0.000,ALERT,211.70,299.97,59.965,1457957703,"201051344000438","219011344069620",0.00,4.00,0,285.54,301.77,0.0,0.0,0.000,344058.4,344058.4,26494,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957729,260499.00
03/14/2016 08:15,2,0.000,ALERT,211.93,299.37,59.970,1457957703,"201051344000417","219011344069620",0.00,4.50,0,284.94,301.17,0.0,0.0,0.000,337734.6,337734.6,26649,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957731,260500.00
03/14/2016 08:15,2,0.000,ALERT,211.70,299.97,59.938,1457957703,"274151322000083","219011344069620",0.00,5.50,0,285.54,301.47,0.0,0.0,0.000,611572.8,611572.8,15533,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457957732,260501.00
03/14/2016 08:15,2,0.000,ALERT,212.16,298.77,59.965,1457957703,"274151322000076","219011344069620",0.00,5.50,0,285.54,301.47,0.0,0.0,0.000,650841.7,650841.7,15538,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957734,260502.00
03/14/2016 08:15,2,0.000,ALERT,212.16,302.07,59.991,1457957703,"201051344000868","219011344069620",0.00,4.50,0,287.05,303.58,0.0,0.0,0.000,330339.3,330339.3,21763,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957736,260503.00
03/14/2016 08:15,2,0.000,ALERT,211.48,299.97,59.959,1457957703,"274151322000095","219011344069620",0.00,5.00,0,286.74,301.77,0.0,0.0,0.000,644069.3,644069.3,15422,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957738,260504.00
03/14/2016 08:15,2,0.000,ALERT,212.16,301.17,59.959,1457957703,"201051344000988","219011344069620",0.00,5.00,0,284.04,302.68,0.0,0.0,0.000,328521.9,328521.9,22037,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957740,260505.00
03/14/2016 08:15,2,0.000,ALERT,211.48,299.07,60.012,1457957703,"201051344001025","219011344069620",0.00,4.00,0,284.94,301.47,0.0,0.0,0.000,341584.4,341584.4,26553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957742,260506.00
03/14/2016 08:15,2,0.000,ALERT,212.16,301.47,59.981,1457957703,"201051344000458","219011344069620",0.00,6.00,0,286.44,303.58,0.0,0.0,0.000,338929.0,338929.0,21945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957743,260507.00
03/14/2016 08:15,2,0.000,ALERT,212.83,301.47,60.002,1457957703,"201051344000853","219011344069620",0.00,4.50,0,286.14,302.98,0.0,0.0,0.000,336561.0,336561.0,21567,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957745,260508.00
03/14/2016 08:15,2,0.000,ALERT,211.93,299.67,59.970,1457957703,"201051344000685","219011344069620",0.00,5.00,0,285.84,301.77,0.0,0.0,0.000,343783.6,343783.6,26371,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457957747,260509.00
03/14/2016 08:15,2,0.000,ALERT,211.70,299.37,59.986,1457957703,"201051344000917","219011344069620",0.00,6.00,0,284.64,301.17,0.0,0.0,0.000,341055.3,341055.3,26369,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457957749,260510.00
03/14/2016 08:15,2,0.000,ALERT,211.93,299.97,59.986,1457957703,"201051344001145","219011344069620",0.00,4.50,0,285.84,302.07,0.0,0.0,0.000,346162.8,346162.8,26228,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457957751,260511.00
03/14/2016 08:15,2,0.000,ALERT,211.70,298.77,59.991,1457957703,"201051344000651","219011344069620",0.00,3.70,0,284.64,300.87,0.0,0.0,0.000,337988.1,337988.1,26596,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957753,260512.00
03/14/2016 08:15,2,0.000,ALERT,211.25,299.37,59.986,1457957703,"274151322000088","219011344069620",0.00,6.00,0,285.24,300.87,0.0,0.0,0.000,593483.1,593483.1,15234,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957755,260513.00
03/14/2016 08:15,2,0.000,ALERT,212.16,298.47,59.986,1457957703,"274151322000068","219011344069620",0.00,6.30,0,284.94,300.27,0.0,0.0,0.000,496115.5,496115.5,16266,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957756,260514.00
03/14/2016 08:15,2,0.000,ALERT,211.25,299.37,60.002,1457957703,"201051344001135","219011344069620",0.00,4.50,0,285.54,301.47,0.0,0.0,0.000,334531.8,334531.8,26563,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457957758,260515.00
03/14/2016 08:15,2,0.000,ALERT,211.93,301.77,59.996,1457957703,"201051344000594","219011344069620",0.00,4.50,0,286.14,303.28,0.0,0.0,0.000,341170.1,341170.1,21976,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957760,260516.00
03/14/2016 08:15,2,0.000,ALERT,211.48,299.07,59.996,1457957703,"201051344001203","219011344069620",0.00,4.50,0,285.24,302.68,0.0,0.0,0.000,340825.7,340825.7,26547,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957762,260517.00
03/14/2016 08:15,2,0.000,ALERT,211.25,298.77,59.991,1457957703,"274151322000054","219011344069620",0.00,6.30,0,285.54,301.47,0.0,0.0,0.000,606365.0,606365.0,15261,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957763,260518.00
03/14/2016 08:15,2,0.000,ALERT,212.38,300.57,59.954,1457957703,"201051344000867","219011344069620",0.00,5.50,0,285.54,303.28,0.0,0.0,0.000,329547.9,329547.9,22005,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957765,260519.00
03/14/2016 08:15,2,0.000,ALERT,211.48,299.37,60.034,1457957703,"201051344001093","219011344069620",0.00,6.00,0,285.54,301.77,0.0,0.0,0.000,339590.0,339590.0,26426,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457957767,260520.00
03/14/2016 08:15,2,0.000,ALERT,211.93,301.17,59.991,1457957703,"201051344000900","219011344069620",0.00,4.50,0,285.84,302.68,0.0,0.0,0.000,344682.7,344682.7,21415,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957769,260521.00
03/14/2016 08:15,2,0.000,ALERT,212.38,300.57,59.991,1457957703,"201051344000648","219011344069620",0.00,4.00,0,285.54,302.98,0.0,0.0,0.000,338062.8,338062.8,21686,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957771,260522.00
03/14/2016 08:15,2,0.000,ALERT,212.16,301.77,59.996,1457957703,"201051344000569","219011344069620",0.00,5.00,0,286.74,303.88,0.0,0.0,0.000,346095.6,346095.6,21354,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957772,260523.00
03/14/2016 08:15,2,0.000,ALERT,212.16,301.47,59.944,1457957703,"201051344000983","219011344069620",0.00,5.00,0,286.44,303.28,0.0,0.0,0.000,338559.1,338559.1,21801,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457957774,260524.00
03/14/2016 08:15,2,0.000,ALERT,212.16,301.47,60.018,1457957703,"201051344001158","219011344069620",0.00,4.00,0,285.84,302.68,0.0,0.0,0.000,334275.2,334275.2,22019,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957776,260525.00
03/14/2016 08:15,2,0.000,ALERT,212.61,301.77,59.981,1457957703,"201051344000576","219011344069620",0.00,5.00,0,286.44,303.28,0.0,0.0,0.000,339132.3,339132.3,21475,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957778,260526.00
03/14/2016 08:15,2,0.000,ALERT,211.70,298.47,59.991,1457957703,"274151322000087","219011344069620",0.00,6.30,0,284.34,300.27,0.0,0.0,0.000,581363.2,581363.2,15320,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457957780,260527.00
03/14/2016 08:30,2,0.117,ALERT,212.61,301.17,59.981,1457958604,"201051344000645","219011344069620",17.63,5.50,0,299.07,302.98,2.1,0.1,0.000,338976.1,338976.1,21628,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1457958606,260528.00
03/14/2016 08:30,2,0.051,ALERT,211.48,299.07,59.922,1457958604,"274151322000085","219011344069620",16.94,6.00,0,297.26,301.47,0.9,0.0,0.000,609168.0,609168.0,15280,0,0,0,L,1151911521,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457958608,260529.00
03/14/2016 08:30,2,0.131,ALERT,212.83,301.17,59.981,1457958604,"201051344000633","219011344069620",16.10,4.50,0,297.57,302.37,2.1,0.1,0.000,330539.2,330539.2,22040,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1457958609,260530.00
03/14/2016 08:30,2,0.166,ALERT,212.38,301.47,59.981,1457958604,"201051344000469","219011344069620",17.18,4.00,0,298.47,302.68,2.9,0.9,0.000,331357.3,331357.3,22026,0,0,0,L,1122011218,0,120.88,122.01,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457958611,260531.00
03/14/2016 08:30,2,0.121,ALERT,211.03,299.07,59.996,1457958604,"201051344000646","219011344069620",15.49,4.50,0,297.26,309.29,1.9,0.0,0.000,336223.5,336223.5,26562,0,0,0,L,1122011218,0,121.55,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1457958613,260532.00
03/14/2016 08:30,2,0.076,ALERT,211.25,298.77,59.944,1457958604,"274151322000052","219011344069620",15.31,5.00,0,296.96,302.37,1.2,0.0,0.000,617470.0,617470.0,15499,0,0,0,L,1151911521,0,120.65,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457958615,260533.00
03/14/2016 08:30,2,0.000,ALERT,211.48,299.67,59.970,1457958604,"201051344000585","219011344069620",0.00,5.00,0,297.26,308.69,0.0,0.0,0.000,341579.9,341579.9,26569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457958617,260534.00
03/14/2016 08:30,2,0.000,ALERT,211.25,299.67,59.975,1457958604,"201051344001230","219011344069620",0.00,4.50,0,297.87,309.89,0.0,0.0,0.000,340052.1,340052.1,26353,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457958618,260535.00
03/14/2016 08:30,2,0.143,ALERT,211.93,300.27,59.991,1457958604,"201051344000582","219011344069620",17.14,4.00,0,298.77,310.19,2.5,0.5,0.000,333673.2,333673.2,26542,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1457958620,260536.00
03/14/2016 08:30,2,0.156,ALERT,211.03,299.37,59.975,1457958604,"201051344000955","219011344069620",15.66,4.50,0,297.57,309.29,2.5,0.5,0.000,344555.9,344555.9,26479,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1457958622,260537.00
03/14/2016 08:30,2,0.000,ALERT,211.48,346.86,60.007,1457958604,"274151322000094","219011344069620",39.84,5.00,0,296.96,380.22,0.0,0.0,0.000,496037.1,496037.1,16093,0,0,0,L,1151911521,0,120.88,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1457958624,260538.00
03/14/2016 08:30,2,0.000,ALERT,212.16,301.47,60.007,1457958604,"201051344000579","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,345477.1,345477.1,2066,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457958626,260539.00
03/14/2016 08:30,2,0.150,ALERT,211.25,299.67,59.954,1457958604,"201051344000890","219011344069620",17.31,5.00,0,298.47,310.79,2.6,0.6,0.000,341902.6,341902.6,26499,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1457958628,260540.00
03/14/2016 08:30,2,0.150,ALERT,211.48,299.37,59.938,1457958604,"201051344000438","219011344069620",15.57,4.00,0,297.87,309.59,2.4,0.4,0.000,344058.4,344058.4,26496,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1457958629,260541.00
03/14/2016 08:30,2,0.191,ALERT,211.70,299.07,59.986,1457958604,"201051344000417","219011344069620",16.20,4.50,0,297.26,308.99,3.1,1.1,0.000,337734.6,337734.6,26651,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1457958631,260542.00
03/14/2016 08:30,2,0.051,ALERT,211.70,299.97,59.981,1457958604,"274151322000083","219011344069620",16.66,5.50,0,297.57,302.37,0.9,0.0,0.000,611572.8,611572.8,15535,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457958633,260543.00
03/14/2016 08:30,2,0.055,ALERT,212.38,299.37,59.991,1457958604,"274151322000076","219011344069620",17.67,5.50,0,297.26,302.07,1.0,0.0,0.000,650841.7,650841.7,15540,0,0,0,L,1151911521,0,121.33,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457958635,260544.00
03/14/2016 08:30,2,0.131,ALERT,212.16,301.77,59.986,1457958604,"201051344000868","219011344069620",17.02,5.00,0,299.97,303.88,2.3,0.3,0.000,330339.3,330339.3,21765,0,0,0,L,1122011218,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1457958637,260545.00
03/14/2016 08:30,2,0.047,ALERT,211.48,300.57,59.970,1457958604,"274151322000095","219011344069620",17.99,4.50,0,298.77,302.98,0.8,0.0,0.000,644069.3,644069.3,15424,0,0,0,L,1151911521,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457958639,260546.00
03/14/2016 08:30,2,0.113,ALERT,211.93,300.87,59.975,1457958604,"201051344000988","219011344069620",17.93,5.00,0,297.26,302.98,2.1,0.1,0.000,328521.9,328521.9,22039,0,0,0,L,1122011218,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1457958641,260547.00
03/14/2016 08:30,2,0.125,ALERT,211.25,298.77,60.002,1457958604,"201051344001025","219011344069620",17.67,4.00,0,296.96,309.59,2.3,0.3,0.000,341584.4,341584.4,26555,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1457958643,260548.00
03/14/2016 08:30,2,0.143,ALERT,212.16,301.17,59.986,1457958604,"201051344000458","219011344069620",17.75,6.30,0,299.67,303.58,2.6,0.6,0.000,338929.0,338929.0,21947,0,0,0,L,1122011218,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1457958644,260549.00
