ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 08:30,2,0.123,ALERT,212.61,300.87,59.981,1457958604,"201051344000853","219011344069620",15.92,4.50,0,299.37,302.98,2.0,0.0,0.000,336561.0,336561.0,21569,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1457958646,260550.00
03/14/2016 08:30,2,0.129,ALERT,211.93,299.67,59.996,1457958604,"201051344000685","219011344069620",16.62,4.50,0,297.57,309.89,2.2,0.2,0.000,343783.6,343783.6,26373,0,0,0,L,1122011218,0,122.23,121.10,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457958648,260551.00
03/14/2016 08:30,2,0.125,ALERT,211.70,299.07,60.002,1457958604,"201051344000917","219011344069620",16.20,6.00,0,296.66,308.39,2.1,0.1,0.000,341055.3,341055.3,26371,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1457958650,260552.00
03/14/2016 08:30,2,0.115,ALERT,211.48,299.67,59.996,1457958604,"201051344001145","219011344069620",16.84,4.50,0,297.87,310.79,2.0,0.0,0.000,346162.8,346162.8,26230,0,0,0,L,1122011218,0,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1457958651,260553.00
03/14/2016 08:30,2,0.000,ALERT,211.48,298.77,60.002,1457958604,"201051344000651","219011344069620",0.00,3.70,0,297.26,308.39,0.0,0.0,0.000,337988.1,337988.1,26598,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457958653,260554.00
03/14/2016 08:30,2,0.039,ALERT,211.25,299.37,59.975,1457958604,"274151322000088","219011344069620",16.22,6.00,0,297.26,301.47,0.7,0.0,0.000,593483.1,593483.1,15236,0,0,0,L,1151911521,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457958655,260555.00
03/14/2016 08:30,2,0.008,ALERT,212.38,298.47,59.986,1457958604,"274151322000068","219011344069620",40.35,6.30,0,296.96,385.33,0.0,0.0,0.000,496115.5,496115.5,16268,0,0,0,L,1151911521,0,121.33,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1457958657,260556.00
03/14/2016 08:30,2,0.125,ALERT,211.25,299.67,59.991,1457958604,"201051344001135","219011344069620",17.75,4.50,0,297.87,309.29,2.3,0.3,0.000,334531.8,334531.8,26565,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1457958659,260557.00
03/14/2016 08:30,2,0.141,ALERT,212.16,302.07,59.986,1457958604,"201051344000594","219011344069620",18.51,4.50,0,298.77,303.28,2.7,0.7,0.000,341170.1,341170.1,21978,0,0,0,L,1122011218,0,121.10,121.55,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457958660,260558.00
03/14/2016 08:30,2,0.137,ALERT,211.48,299.37,59.991,1457958604,"201051344001203","219011344069620",17.06,4.50,0,297.26,310.49,2.4,0.4,0.000,340825.7,340825.7,26549,0,0,0,L,1122011218,0,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1457958662,260559.00
03/14/2016 08:30,2,0.049,ALERT,211.48,299.97,59.986,1457958604,"274151322000054","219011344069620",17.22,6.30,0,297.26,302.07,0.9,0.0,0.000,606365.0,606365.0,15263,0,0,0,L,1151911521,0,121.33,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457958664,260560.00
03/14/2016 08:30,2,0.125,ALERT,212.38,300.57,59.996,1457958604,"201051344000867","219011344069620",18.03,5.50,0,298.47,303.28,2.3,0.3,0.000,329547.9,329547.9,22007,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457958666,260561.00
03/14/2016 08:30,2,0.186,ALERT,211.03,299.07,59.954,1457958604,"201051344001093","219011344069620",16.94,6.00,0,297.26,308.99,3.2,1.1,0.000,339590.1,339590.1,26428,0,0,0,L,1122011218,0,121.33,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1457958668,260562.00
03/14/2016 08:30,2,0.074,ALERT,211.93,300.87,60.002,1457958604,"201051344000900","219011344069620",17.16,5.00,0,299.07,302.68,1.3,0.0,0.000,344682.7,344682.7,21417,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1457958670,260563.00
03/14/2016 08:30,2,0.148,ALERT,212.38,300.27,59.986,1457958604,"201051344000648","219011344069620",18.39,4.00,0,298.77,302.98,2.8,0.7,0.000,338062.8,338062.8,21688,0,0,0,L,1122011218,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1457958671,260564.00
03/14/2016 08:30,2,0.141,ALERT,212.16,301.47,59.991,1457958604,"201051344000569","219011344069620",18.05,5.00,0,299.97,303.88,2.6,0.6,0.000,346095.6,346095.6,21356,0,0,0,L,1122011218,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1457958673,260565.00
03/14/2016 08:30,2,0.133,ALERT,212.16,301.47,59.991,1457958604,"201051344000983","219011344069620",17.97,5.00,0,299.67,303.58,2.5,0.4,0.000,338559.1,338559.1,21803,0,0,0,L,1122011218,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1457958675,260566.00
03/14/2016 08:30,2,0.119,ALERT,212.16,300.87,59.986,1457958604,"201051344001158","219011344069620",17.93,4.00,0,299.07,302.68,2.2,0.2,0.000,334275.2,334275.2,22021,0,0,0,L,1122011218,0,120.88,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1457958677,260567.00
03/14/2016 08:30,2,0.000,ALERT,212.61,301.47,59.986,1457958604,"201051344000576","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,339132.3,339132.3,21477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457958679,260568.00
03/14/2016 08:30,2,0.064,ALERT,211.48,298.47,60.007,1457958604,"274151322000087","219011344069620",16.38,6.30,0,296.66,301.17,1.1,0.0,0.000,581363.2,581363.2,15322,0,0,0,L,1151911521,0,121.10,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1457958680,260569.00
03/14/2016 08:45,2,0.188,ACTIVE,212.83,336.94,59.991,1457959504,"201051344000645","219011344069620",24.73,6.00,0,299.37,338.74,4.7,2.6,0.000,338976.4,338976.4,21630,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959505,260570.00
03/14/2016 08:45,2,0.086,ACTIVE,211.93,314.10,59.996,1457959504,"274151322000085","219011344069620",25.78,6.30,0,297.26,315.00,2.2,0.2,0.000,609168.0,609168.0,15282,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959506,260571.00
03/14/2016 08:45,2,0.188,ACTIVE,213.06,330.93,59.991,1457959504,"201051344000633","219011344069620",25.80,5.00,0,297.57,338.44,5.0,2.9,0.000,330539.6,330539.6,22042,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959507,260572.00
03/14/2016 08:45,2,0.209,ACTIVE,212.38,345.96,60.018,1457959504,"201051344000469","219011344069620",26.28,4.50,0,298.47,346.26,5.6,3.4,0.000,331357.8,331357.8,22028,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959508,260573.00
03/14/2016 08:45,2,0.195,ACTIVE,211.93,324.62,60.002,1457959504,"201051344000646","219011344069620",23.89,4.50,0,296.66,336.64,4.8,2.7,0.000,336223.9,336223.9,26564,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959509,260574.00
03/14/2016 08:45,2,0.113,ACTIVE,211.25,327.62,59.970,1457959504,"274151322000052","219011344069620",25.72,6.00,0,296.96,336.94,3.0,0.9,0.000,617470.0,617470.0,15501,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959510,260575.00
03/14/2016 08:45,2,0.184,ALERT,212.16,338.74,59.986,1457959504,"201051344000585","219011344069620",25.37,5.50,0,297.26,340.25,4.8,2.7,0.000,341580.3,341580.3,26571,0,0,0,L,1122011218,0,121.33,121.55,0200,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457959511,260576.00
03/14/2016 08:45,2,0.203,ALERT,211.93,302.37,59.991,1457959504,"201051344001230","219011344069620",20.32,5.00,0,297.57,324.62,4.2,2.1,0.000,340052.4,340052.4,26355,0,0,0,L,1122011218,0,121.78,121.10,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457959513,260577.00
03/14/2016 08:45,2,0.172,ACTIVE,212.61,344.76,59.996,1457959504,"201051344000582","219011344069620",27.59,5.00,0,298.47,345.36,4.8,2.8,0.000,333673.6,333673.6,26544,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959514,260578.00
03/14/2016 08:45,2,0.230,ACTIVE,211.70,328.52,59.996,1457959504,"201051344000955","219011344069620",23.08,5.00,0,297.26,336.34,5.4,3.3,0.000,344556.3,344556.3,26481,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959515,260579.00
03/14/2016 08:45,2,0.000,ALERT,211.70,299.07,60.012,1457959504,"274151322000094","219011344069620",42.00,5.50,0,296.66,401.26,0.0,0.0,0.000,496037.1,496037.1,16095,0,0,0,L,1151911521,0,121.10,122.46,0002,3,0,0,0,0,0,0,183,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1457959517,260580.00
03/14/2016 08:45,2,0.205,ALERT,212.38,338.44,59.991,1457959504,"201051344000579","219011344069620",27.15,5.50,0,299.67,349.26,5.7,3.5,0.000,345477.6,345477.6,2068,0,0,0,L,1122011218,0,121.10,121.55,0200,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457959519,260581.00
03/14/2016 08:45,2,0.189,ACTIVE,211.70,344.76,60.018,1457959504,"201051344000890","219011344069620",27.61,6.00,0,297.87,346.56,5.3,3.2,0.000,341903.1,341903.1,26501,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959519,260582.00
03/14/2016 08:45,2,0.207,ACTIVE,212.16,328.52,59.959,1457959504,"201051344000438","219011344069620",24.65,5.00,0,297.57,337.54,5.2,3.1,0.000,344058.9,344058.9,26498,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959520,260583.00
03/14/2016 08:45,2,0.258,ACTIVE,212.16,325.52,59.959,1457959504,"201051344000417","219011344069620",22.96,5.00,0,297.26,337.84,6.0,3.9,0.000,337735.3,337735.3,26653,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959521,260584.00
03/14/2016 08:45,2,0.090,ACTIVE,211.70,327.02,59.981,1457959504,"274151322000083","219011344069620",25.80,6.00,0,297.57,337.54,2.4,0.4,0.000,611572.8,611572.8,15537,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959522,260585.00
03/14/2016 08:45,2,0.092,ACTIVE,212.38,335.74,60.002,1457959504,"274151322000076","219011344069620",26.44,6.00,0,296.96,339.34,2.5,0.5,0.000,650841.8,650841.8,15542,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959523,260586.00
03/14/2016 08:45,2,0.172,ACTIVE,212.16,338.14,59.970,1457959504,"201051344000868","219011344069620",26.72,5.50,0,299.97,349.56,4.7,2.6,0.004,330339.6,330339.6,21767,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959524,260587.00
03/14/2016 08:45,2,0.078,ACTIVE,211.48,330.33,59.991,1457959504,"274151322000095","219011344069620",27.85,5.00,0,298.47,336.34,2.2,0.2,0.000,644069.3,644069.3,15426,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959525,260588.00
03/14/2016 08:45,2,0.158,ACTIVE,211.93,339.04,59.986,1457959504,"201051344000988","219011344069620",26.44,6.00,0,296.66,351.67,4.3,2.2,0.000,328522.2,328522.2,22041,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959526,260589.00
03/14/2016 08:45,2,0.180,ACTIVE,211.70,338.74,59.981,1457959504,"201051344001025","219011344069620",26.04,4.50,0,296.96,340.85,4.8,2.7,0.000,341584.8,341584.8,26557,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959527,260590.00
03/14/2016 08:45,2,0.184,ACTIVE,212.16,344.76,59.986,1457959504,"201051344000458","219011344069620",27.49,6.70,0,299.07,345.66,5.2,3.1,0.000,338929.4,338929.4,21949,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959528,260591.00
03/14/2016 08:45,2,0.174,ACTIVE,212.83,346.56,59.986,1457959504,"201051344000853","219011344069620",26.06,5.50,0,299.37,347.16,4.6,2.5,0.000,336561.3,336561.3,21571,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959529,260592.00
03/14/2016 08:45,2,0.203,ACTIVE,212.38,320.41,59.986,1457959504,"201051344000685","219011344069620",22.44,5.00,0,297.26,337.84,4.6,2.5,0.000,343783.9,343783.9,26375,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959529,260593.00
03/14/2016 08:45,2,0.182,ACTIVE,212.16,333.03,59.975,1457959504,"201051344000917","219011344069620",24.63,6.30,0,296.06,336.94,4.5,2.5,0.000,341055.6,341055.6,26373,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959530,260594.00
03/14/2016 08:45,2,0.178,ACTIVE,212.38,323.72,60.007,1457959504,"201051344001145","219011344069620",22.76,5.00,0,297.87,338.44,4.1,2.1,0.000,346163.1,346163.1,26232,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959531,260595.00
03/14/2016 08:45,2,0.223,ALERT,211.93,324.02,59.981,1457959504,"201051344000651","219011344069620",22.50,4.00,0,296.96,338.14,5.1,3.0,0.000,337988.5,337988.5,26600,0,0,0,L,1122011218,0,122.01,121.10,0200,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457959533,260596.00
03/14/2016 08:45,2,0.070,ACTIVE_NO_POWER,211.03,299.97,60.012,1457959504,"274151322000088","219011344069620",24.41,6.70,0,296.66,301.47,1.8,0.0,0.000,593483.1,593483.1,15238,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959534,260597.00
03/14/2016 08:45,2,0.008,ALERT,212.16,299.07,59.981,1457959504,"274151322000068","219011344069620",42.20,6.30,0,296.36,403.37,0.0,0.0,0.000,496115.5,496115.5,16270,0,0,0,L,1151911521,0,121.78,122.23,0002,5,0,0,0,0,0,0,185,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1457959536,260598.00
03/14/2016 08:45,2,0.164,ACTIVE,211.70,336.94,59.996,1457959504,"201051344001135","219011344069620",27.29,5.50,0,297.57,346.56,4.6,2.5,0.000,334532.1,334532.1,26567,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959537,260599.00
03/14/2016 08:45,2,0.189,ACTIVE,211.93,338.14,59.975,1457959504,"201051344000594","219011344069620",25.94,5.50,0,298.77,349.26,5.0,2.9,0.004,341170.5,341170.5,21980,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959538,260600.00
03/14/2016 08:45,2,0.203,ACTIVE,211.93,324.62,59.970,1457959504,"201051344001203","219011344069620",22.86,5.00,0,297.57,338.74,4.7,2.6,0.000,340826.0,340826.0,26551,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959539,260601.00
03/14/2016 08:45,2,0.082,ACTIVE,211.48,325.52,59.970,1457959504,"274151322000054","219011344069620",26.04,6.70,0,296.96,327.02,2.2,0.2,0.000,606365.0,606365.0,15265,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959540,260602.00
03/14/2016 08:45,2,0.193,ACTIVE,212.61,330.03,60.012,1457959504,"201051344000867","219011344069620",23.50,6.30,0,298.47,337.84,4.6,2.5,0.000,329548.2,329548.2,22009,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959541,260603.00
03/14/2016 08:45,2,0.227,ACTIVE,211.93,334.24,60.012,1457959504,"201051344001093","219011344069620",25.72,6.30,0,296.96,336.64,5.9,3.8,0.000,339590.7,339590.7,26430,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959542,260604.00
03/14/2016 08:45,2,0.119,ACTIVE,211.93,342.05,59.970,1457959504,"201051344000900","219011344069620",25.60,5.50,0,298.77,342.35,3.1,1.1,0.000,344682.7,344682.7,21419,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959543,260605.00
03/14/2016 08:45,2,0.193,ACTIVE,212.61,338.44,59.970,1457959504,"201051344000648","219011344069620",26.72,5.00,0,298.47,347.46,5.3,3.2,0.004,338063.3,338063.3,21690,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959544,260606.00
03/14/2016 08:45,2,0.193,ACTIVE,212.38,338.44,59.981,1457959504,"201051344000569","219011344069620",25.52,6.00,0,299.97,348.06,5.0,2.9,0.000,346096.1,346096.1,21358,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959545,260607.00
03/14/2016 08:45,2,0.182,ACTIVE,212.38,343.25,59.986,1457959504,"201051344000983","219011344069620",26.62,6.00,0,299.37,345.06,5.0,2.9,0.000,338559.5,338559.5,21805,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959546,260608.00
03/14/2016 08:45,2,0.172,ACTIVE,212.38,345.66,59.975,1457959504,"201051344001158","219011344069620",25.70,5.00,0,298.77,346.86,4.5,2.4,0.000,334275.4,334275.4,22023,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959547,260609.00
03/14/2016 08:45,2,0.203,ALERT,212.83,338.14,59.975,1457959504,"201051344000576","219011344069620",24.89,5.50,0,299.07,338.74,5.2,3.0,0.000,339132.7,339132.7,21479,0,0,0,L,1122011218,0,121.55,121.78,0200,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457959549,260610.00
03/14/2016 08:45,2,0.100,ACTIVE,211.48,309.29,59.959,1457959504,"274151322000087","219011344069620",24.07,7.00,0,296.36,310.19,2.4,0.4,0.000,581363.2,581363.2,15324,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457959549,260611.00
03/14/2016 09:00,2,0.246,ALERT,212.61,338.74,59.975,1457960403,"201051344000645","219011344069620",28.94,7.00,0,299.97,342.05,7.2,5.1,0.022,338977.3,338977.3,21631,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960405,260612.00
03/14/2016 09:00,2,0.168,ACTIVE,211.93,338.44,59.970,1457960403,"274151322000085","219011344069620",26.44,8.00,0,298.47,340.25,4.5,2.4,0.018,609168.4,609168.4,15283,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960406,260613.00
03/14/2016 09:00,2,0.262,ALERT,212.61,340.25,59.970,1457960403,"201051344000633","219011344069620",29.16,6.30,0,298.17,353.17,7.8,5.6,0.018,330540.7,330540.7,22043,0,0,0,L,1122011218,0,121.78,122.01,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960408,260614.00
03/14/2016 09:00,2,0.275,ALERT,212.38,338.74,59.928,1457960403,"201051344000469","219011344069620",29.14,5.50,0,299.07,345.96,8.1,5.9,0.022,331359.0,331359.0,22029,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960410,260615.00
03/14/2016 09:00,2,0.246,ALERT,211.70,338.44,59.965,1457960403,"201051344000646","219011344069620",29.28,6.30,0,298.77,349.86,7.3,5.1,0.018,336224.9,336224.9,26565,0,0,0,L,1122011218,0,121.78,121.10,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960412,260616.00
03/14/2016 09:00,2,0.191,ALERT,211.48,338.14,59.959,1457960403,"274151322000052","219011344069620",27.87,7.70,0,298.17,343.85,5.4,3.3,0.022,617470.6,617470.6,15502,0,0,0,L,1151911521,0,120.88,122.01,0002,7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960413,260617.00
03/14/2016 09:00,2,0.260,ACTIVE,211.93,337.24,59.928,1457960403,"201051344001230","219011344069620",27.55,6.30,0,299.97,357.38,7.2,5.1,0.018,340053.4,340053.4,26357,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960415,260618.00
03/14/2016 09:00,2,0.264,ALERT,212.83,339.04,59.986,1457960403,"201051344000582","219011344069620",28.35,6.00,0,299.97,344.76,7.6,5.4,0.018,333674.7,333674.7,26545,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960417,260619.00
03/14/2016 09:00,2,0.281,ALERT,211.70,337.84,59.965,1457960403,"201051344000955","219011344069620",29.24,6.30,0,299.37,342.35,8.4,6.2,0.022,344557.5,344557.5,26482,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960419,260620.00
03/14/2016 09:00,2,0.098,ALERT,211.93,338.44,59.965,1457960403,"274151322000094","219011344069620",30.06,6.70,0,297.26,408.48,3.0,1.0,0.018,496037.1,496037.1,16097,0,0,0,L,1151911521,0,121.33,122.46,0002,3,0,0,0,0,0,0,85,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960421,260621.00
03/14/2016 09:00,2,0.279,ACTIVE,212.38,338.14,59.954,1457960403,"201051344000579","219011344069620",29.92,6.70,0,300.57,342.95,8.5,6.3,0.022,345478.9,345478.9,2070,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960422,260622.00
03/14/2016 09:00,2,0.271,ALERT,211.93,337.54,59.965,1457960403,"201051344000890","219011344069620",29.20,6.70,0,299.07,343.25,8.1,5.8,0.018,341904.2,341904.2,26502,0,0,0,L,1122011218,0,121.78,120.88,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960424,260623.00
03/14/2016 09:00,2,0.268,ALERT,212.16,338.14,59.965,1457960403,"201051344000438","219011344069620",29.44,6.00,0,299.07,351.97,8.0,5.8,0.013,344060.0,344060.0,26499,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960425,260624.00
03/14/2016 09:00,2,0.299,ALERT,212.38,338.44,59.965,1457960403,"201051344000417","219011344069620",29.66,6.30,0,298.47,345.96,9.0,6.8,0.018,337736.6,337736.6,26654,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960427,260625.00
03/14/2016 09:00,2,0.166,ALERT,211.70,338.14,59.949,1457960403,"274151322000083","219011344069620",27.81,7.70,0,298.77,345.66,4.7,2.6,0.022,611573.2,611573.2,15538,0,0,0,L,1151911521,0,121.55,122.01,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960429,260626.00
03/14/2016 09:00,2,0.180,ALERT,212.38,338.14,59.954,1457960403,"274151322000076","219011344069620",27.75,7.70,0,298.47,341.15,5.1,3.0,0.018,650842.2,650842.2,15543,0,0,0,L,1151911521,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960431,260627.00
03/14/2016 09:00,2,0.258,ALERT,212.16,338.74,59.970,1457960403,"201051344000868","219011344069620",28.27,6.30,0,300.57,342.95,7.4,5.2,0.022,330340.6,330340.6,21768,0,0,0,L,1122011218,0,121.10,122.01,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960433,260628.00
03/14/2016 09:00,2,0.168,ACTIVE,211.70,337.54,59.933,1457960403,"274151322000095","219011344069620",27.77,7.00,0,299.67,361.29,4.7,2.6,0.013,644069.6,644069.6,15427,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960434,260629.00
03/14/2016 09:00,2,0.234,ALERT,212.16,339.65,59.981,1457960403,"201051344000988","219011344069620",28.86,6.70,0,297.26,343.55,6.9,4.8,0.027,328523.1,328523.1,22042,0,0,0,L,1122011218,0,121.10,121.78,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960436,260630.00
03/14/2016 09:00,2,0.248,ALERT,211.93,336.94,59.965,1457960403,"201051344001025","219011344069620",29.34,6.00,0,298.77,342.35,7.4,5.2,0.022,341585.8,341585.8,26558,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960438,260631.00
03/14/2016 09:00,2,0.264,ALERT,212.16,337.54,59.959,1457960403,"201051344000458","219011344069620",29.52,7.30,0,299.67,345.36,7.9,5.7,0.022,338930.6,338930.6,21950,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960439,260632.00
03/14/2016 09:00,2,0.268,ALERT,212.61,339.34,59.954,1457960403,"201051344000853","219011344069620",27.65,6.30,0,299.97,347.16,7.5,5.3,0.022,336562.3,336562.3,21572,0,0,0,L,1122011218,0,121.78,121.78,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960441,260633.00
03/14/2016 09:00,2,0.260,ALERT,212.38,339.65,59.965,1457960403,"201051344000685","219011344069620",28.07,6.30,0,299.07,342.65,7.4,5.2,0.022,343784.9,343784.9,26376,0,0,0,L,1122011218,0,122.46,121.33,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960443,260634.00
03/14/2016 09:00,2,0.252,ALERT,212.38,339.34,59.981,1457960403,"201051344000917","219011344069620",28.45,7.30,0,297.87,343.25,7.3,5.1,0.018,341056.6,341056.6,26374,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960445,260635.00
03/14/2016 09:00,2,0.232,ALERT,212.38,339.04,59.991,1457960403,"201051344001145","219011344069620",29.12,6.30,0,299.07,342.95,6.9,4.7,0.022,346164.0,346164.0,26233,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960447,260636.00
03/14/2016 09:00,2,0.262,ACTIVE,212.16,338.44,59.938,1457960403,"201051344000651","219011344069620",29.30,5.50,0,298.47,341.75,7.8,5.6,0.018,337989.6,337989.6,26602,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960448,260637.00
03/14/2016 09:00,2,0.154,ACTIVE,211.48,336.94,59.928,1457960403,"274151322000088","219011344069620",25.19,8.50,0,298.17,375.41,4.0,1.9,0.009,593483.3,593483.3,15239,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960449,260638.00
03/14/2016 09:00,2,0.115,ALERT,212.38,338.74,59.954,1457960403,"274151322000068","219011344069620",30.12,7.70,0,297.57,407.27,3.6,1.5,0.004,496115.7,496115.7,16272,0,0,0,L,1151911521,0,122.01,122.23,0002,6,0,0,0,0,0,0,82,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960451,260639.00
03/14/2016 09:00,2,0.248,ALERT,211.93,337.24,59.949,1457960403,"201051344001135","219011344069620",28.55,6.30,0,299.07,341.45,7.2,5.0,0.027,334533.1,334533.1,26568,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960452,260640.00
03/14/2016 09:00,2,0.273,ALERT,211.25,337.54,59.959,1457960403,"201051344000594","219011344069620",28.43,6.30,0,298.77,342.05,7.9,5.7,0.022,341171.6,341171.6,21981,0,0,0,L,1122011218,0,120.88,121.10,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960454,260641.00
03/14/2016 09:00,2,0.258,ALERT,212.38,338.44,59.954,1457960403,"201051344001203","219011344069620",28.43,6.30,0,299.07,343.25,7.5,5.3,0.022,340827.1,340827.1,26552,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960456,260642.00
03/14/2016 09:00,2,0.166,ACTIVE,211.48,337.54,59.959,1457960403,"274151322000054","219011344069620",26.58,9.00,0,299.07,342.05,4.5,2.4,0.018,606365.3,606365.3,15266,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960457,260643.00
03/14/2016 09:00,2,0.260,ALERT,212.61,337.54,59.928,1457960403,"201051344000867","219011344069620",28.39,7.00,0,299.37,341.75,7.5,5.3,0.018,329549.3,329549.3,22010,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960459,260644.00
03/14/2016 09:00,2,0.297,ALERT,212.38,339.04,59.965,1457960403,"201051344001093","219011344069620",28.78,7.00,0,298.77,352.57,8.7,6.5,0.022,339592.0,339592.0,26431,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960460,260645.00
03/14/2016 09:00,2,0.193,ALERT,212.16,339.04,59.965,1457960403,"201051344000900","219011344069620",28.49,6.30,0,299.67,342.05,5.6,3.5,0.027,344683.3,344683.3,21420,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960462,260646.00
03/14/2016 09:00,2,0.279,ALERT,212.38,338.14,59.975,1457960403,"201051344000648","219011344069620",28.57,6.00,0,299.37,343.25,8.1,5.9,0.027,338064.4,338064.4,21691,0,0,0,L,1122011218,0,121.10,122.01,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960464,260647.00
03/14/2016 09:00,2,0.256,ALERT,212.38,338.44,59.959,1457960403,"201051344000569","219011344069620",29.52,6.70,0,300.87,342.05,7.7,5.5,0.022,346097.2,346097.2,21359,0,0,0,L,1122011218,0,120.88,121.78,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960466,260648.00
03/14/2016 09:00,2,0.248,ALERT,212.38,338.14,59.954,1457960403,"201051344000983","219011344069620",29.74,6.70,0,300.57,343.55,7.5,5.3,0.018,338560.6,338560.6,21806,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960468,260649.00
03/14/2016 09:00,2,0.244,ALERT,212.38,339.34,59.965,1457960403,"201051344001158","219011344069620",28.69,6.00,0,299.37,345.96,7.1,4.9,0.022,334276.4,334276.4,22024,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960470,260650.00
03/14/2016 09:00,2,0.273,ACTIVE,212.83,340.25,59.922,1457960403,"201051344000576","219011344069620",28.80,6.30,0,299.97,344.15,8.0,5.8,0.022,339133.9,339133.9,21481,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960471,260651.00
03/14/2016 09:00,2,0.178,ACTIVE,211.70,336.64,59.944,1457960403,"274151322000087","219011344069620",25.47,9.00,0,297.57,348.06,4.6,2.5,0.009,581363.6,581363.6,15325,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960471,260652.00
03/14/2016 09:00,2,0.262,ACTIVE,212.38,339.04,59.954,1457960403,"201051344000585","219011344069620",28.27,6.70,0,298.77,342.05,7.5,5.3,0.022,341581.3,341581.3,26573,0,0,0,L,1122011218,1,121.33,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457960472,260653.00
03/14/2016 09:15,2,0.410,ACTIVE,212.61,340.85,59.996,1457961303,"201051344000645","219011344069620",29.00,7.70,0,323.11,348.06,12.1,9.7,0.062,338979.3,338979.3,21633,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961305,260654.00
03/14/2016 09:15,2,0.322,ACTIVE,211.48,337.54,59.991,1457961303,"274151322000085","219011344069620",27.79,9.30,0,332.43,343.85,9.1,6.9,0.049,609169.6,609169.6,15284,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961305,260655.00
03/14/2016 09:15,2,0.414,ACTIVE,212.83,342.35,60.002,1457961303,"201051344000633","219011344069620",29.30,7.00,0,323.11,348.96,12.3,10.0,0.066,330542.7,330542.7,22045,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961306,260656.00
03/14/2016 09:15,2,0.414,ACTIVE,212.38,340.25,59.991,1457961303,"201051344000469","219011344069620",30.20,6.30,0,321.91,347.16,12.7,10.3,0.062,331361.2,331361.2,22031,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961307,260657.00
03/14/2016 09:15,2,0.410,ACTIVE,211.93,338.14,59.970,1457961303,"201051344000646","219011344069620",29.18,7.00,0,326.12,344.45,12.1,9.8,0.057,336226.8,336226.8,26567,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961308,260658.00
03/14/2016 09:15,2,0.344,ACTIVE,211.48,338.14,59.954,1457961303,"274151322000052","219011344069620",28.63,9.00,0,331.53,343.25,10.0,7.7,0.057,617472.0,617472.0,15504,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961309,260659.00
03/14/2016 09:15,2,0.404,ACTIVE,212.38,339.65,60.012,1457961303,"201051344000585","219011344069620",29.76,7.30,0,328.22,344.76,12.2,9.9,0.057,341583.2,341583.2,26574,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961310,260660.00
03/14/2016 09:15,2,0.391,ACTIVE,212.38,339.04,60.012,1457961303,"201051344001230","219011344069620",29.42,7.00,0,327.02,343.25,11.7,9.4,0.062,340055.2,340055.2,26358,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961311,260661.00
03/14/2016 09:15,2,0.410,ACTIVE,212.61,339.65,59.949,1457961303,"201051344000582","219011344069620",29.58,6.70,0,326.72,345.06,12.3,10.0,0.057,333676.7,333676.7,26547,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961312,260662.00
03/14/2016 09:15,2,0.438,ACTIVE,211.93,338.44,59.991,1457961303,"201051344000955","219011344069620",29.32,7.00,0,326.42,343.85,13.0,10.7,0.057,344559.7,344559.7,26484,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961313,260663.00
03/14/2016 09:15,2,0.203,ACTIVE,211.93,403.67,59.975,1457961303,"274151322000094","219011344069620",38.17,8.00,0,335.44,406.67,7.8,5.6,0.035,496038.0,496038.0,16099,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961314,260664.00
03/14/2016 09:15,2,0.445,ACTIVE,212.61,340.55,59.981,1457961303,"201051344000579","219011344069620",29.06,7.00,0,321.01,346.86,13.1,10.8,0.062,345481.1,345481.1,2071,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961315,260665.00
03/14/2016 09:15,2,0.434,ACTIVE,212.16,338.44,59.991,1457961303,"201051344000890","219011344069620",29.50,7.30,0,328.22,344.45,13.0,10.6,0.062,341906.3,341906.3,26504,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961316,260666.00
03/14/2016 09:15,2,0.414,ACTIVE,212.38,339.34,59.975,1457961303,"201051344000438","219011344069620",30.16,6.70,0,327.62,344.76,12.7,10.3,0.062,344062.1,344062.1,26501,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961317,260667.00
03/14/2016 09:15,2,0.453,ACTIVE,212.38,340.25,59.981,1457961303,"201051344000417","219011344069620",29.42,7.30,0,326.72,345.66,13.6,11.2,0.066,337738.9,337738.9,26656,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961318,260668.00
03/14/2016 09:15,2,0.316,ACTIVE,211.48,337.84,59.981,1457961303,"274151322000083","219011344069620",29.32,8.50,0,332.73,343.55,9.4,7.1,0.053,611574.5,611574.5,15540,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961319,260669.00
03/14/2016 09:15,2,0.344,ACTIVE,212.16,338.44,59.986,1457961303,"274151322000076","219011344069620",29.26,9.00,0,333.63,343.25,10.2,7.9,0.057,650843.6,650843.6,15545,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961319,260670.00
03/14/2016 09:15,2,0.420,ACTIVE,212.38,340.25,59.986,1457961303,"201051344000868","219011344069620",29.12,7.00,0,320.71,347.16,12.4,10.1,0.066,330342.6,330342.6,21770,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961320,260671.00
03/14/2016 09:15,2,0.336,ACTIVE,211.70,339.04,59.981,1457961303,"274151322000095","219011344069620",28.90,8.00,0,332.43,343.55,9.8,7.6,0.057,644071.0,644071.0,15428,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961321,260672.00
03/14/2016 09:15,2,0.398,ACTIVE,212.16,341.45,59.986,1457961303,"201051344000988","219011344069620",29.20,7.30,0,321.91,349.26,11.8,9.5,0.066,328524.9,328524.9,22044,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961322,260673.00
03/14/2016 09:15,2,0.410,ACTIVE,212.38,339.04,60.034,1457961303,"201051344001025","219011344069620",29.46,6.70,0,327.32,344.45,12.3,9.9,0.062,341587.7,341587.7,26560,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961323,260674.00
03/14/2016 09:15,2,0.441,ACTIVE,212.16,339.95,59.981,1457961303,"201051344000458","219011344069620",28.15,8.00,0,322.21,346.26,12.7,10.3,0.066,338932.7,338932.7,21952,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961324,260675.00
03/14/2016 09:15,2,0.414,ACTIVE,213.06,341.45,59.996,1457961303,"201051344000853","219011344069620",29.18,7.00,0,324.02,348.06,12.3,10.0,0.066,336564.2,336564.2,21574,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961325,260676.00
03/14/2016 09:15,2,0.408,ACTIVE,212.83,340.85,59.981,1457961303,"201051344000685","219011344069620",29.28,7.00,0,328.52,345.96,12.2,9.8,0.066,343786.9,343786.9,26378,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961326,260677.00
03/14/2016 09:15,2,0.404,ACTIVE,212.61,339.65,60.007,1457961303,"201051344000917","219011344069620",29.12,7.70,0,327.02,344.76,12.0,9.6,0.062,341058.5,341058.5,26376,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961327,260678.00
03/14/2016 09:15,2,0.396,ACTIVE,212.61,339.95,59.981,1457961303,"201051344001145","219011344069620",29.16,6.70,0,327.62,345.06,11.7,9.4,0.062,346165.8,346165.8,26235,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961327,260679.00
03/14/2016 09:15,2,0.430,ACTIVE,212.61,339.65,59.991,1457961303,"201051344000651","219011344069620",28.35,6.30,0,328.22,344.76,12.3,10.0,0.066,337991.6,337991.6,26603,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961328,260680.00
03/14/2016 09:15,2,0.309,ACTIVE,211.03,336.34,59.981,1457961303,"274151322000088","219011344069620",27.45,9.70,0,331.83,343.55,8.6,6.3,0.040,593484.3,593484.3,15240,0,0,0,L,1151911521,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961329,260681.00
03/14/2016 09:15,2,0.223,ACTIVE,212.38,407.27,59.965,1457961303,"274151322000068","219011344069620",38.37,9.70,0,336.04,413.89,8.7,6.5,0.044,496116.8,496116.8,16274,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961330,260682.00
03/14/2016 09:15,2,0.408,ACTIVE,212.16,338.44,59.991,1457961303,"201051344001135","219011344069620",29.28,7.00,0,326.42,343.55,12.2,9.8,0.066,334535.0,334535.0,26570,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961331,260683.00
03/14/2016 09:15,2,0.432,ACTIVE,211.93,340.55,59.981,1457961303,"201051344000594","219011344069620",29.54,7.00,0,321.61,346.56,12.9,10.5,0.066,341173.7,341173.7,21983,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961332,260684.00
03/14/2016 09:15,2,0.416,ACTIVE,212.38,339.04,59.996,1457961303,"201051344001203","219011344069620",28.92,7.00,0,327.62,345.36,12.2,9.9,0.066,340829.0,340829.0,26554,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961333,260685.00
03/14/2016 09:15,2,0.326,ACTIVE,211.25,338.14,60.018,1457961303,"274151322000054","219011344069620",27.99,10.00,0,331.53,343.55,9.2,7.0,0.053,606366.5,606366.5,15267,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961334,260686.00
03/14/2016 09:15,2,0.418,ACTIVE,212.61,340.25,59.965,1457961303,"201051344000867","219011344069620",29.54,7.70,0,322.81,346.56,12.5,10.1,0.062,329551.2,329551.2,22012,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961335,260687.00
03/14/2016 09:15,2,0.445,ACTIVE,212.38,339.65,59.975,1457961303,"201051344001093","219011344069620",29.72,7.70,0,326.72,344.76,13.4,11.0,0.071,339594.2,339594.2,26433,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961336,260688.00
03/14/2016 09:15,2,0.340,ACTIVE,212.16,340.85,60.023,1457961303,"201051344000900","219011344069620",30.12,7.00,0,323.11,347.16,10.4,8.1,0.066,344684.9,344684.9,21422,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961337,260689.00
03/14/2016 09:15,2,0.434,ACTIVE,212.38,340.25,59.986,1457961303,"201051344000648","219011344069620",29.58,6.70,0,323.11,347.76,13.0,10.6,0.066,338066.5,338066.5,21693,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961338,260690.00
03/14/2016 09:15,2,0.426,ACTIVE,212.38,340.55,59.996,1457961303,"201051344000569","219011344069620",29.50,7.30,0,322.81,347.16,12.8,10.4,0.071,346099.2,346099.2,21361,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961339,260691.00
03/14/2016 09:15,2,0.408,ACTIVE,212.16,339.34,59.954,1457961303,"201051344000983","219011344069620",29.90,7.30,0,322.51,347.76,12.4,10.0,0.071,338562.5,338562.5,21808,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961340,260692.00
03/14/2016 09:15,2,0.404,ACTIVE,212.38,339.95,60.039,1457961303,"201051344001158","219011344069620",29.08,6.70,0,321.61,347.76,12.0,9.6,0.071,334278.3,334278.3,22026,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961341,260693.00
