ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 09:15,2,0.436,ACTIVE,212.83,342.05,59.986,1457961303,"201051344000576","219011344069620",28.45,7.00,0,323.11,347.46,12.6,10.2,0.066,339135.9,339135.9,21482,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961342,260694.00
03/14/2016 09:15,2,0.336,ACTIVE,211.70,337.24,59.981,1457961303,"274151322000087","219011344069620",27.83,10.70,0,332.13,343.25,9.5,7.2,0.049,581364.8,581364.8,15326,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457961343,260695.00
03/14/2016 09:30,2,0.471,ACTIVE,212.83,342.05,59.981,1457962204,"201051344000645","219011344069620",29.54,8.00,0,334.54,348.96,14.1,11.7,0.080,338982.3,338982.3,21634,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962205,260696.00
03/14/2016 09:30,2,0.379,ACTIVE,211.93,340.25,59.981,1457962204,"274151322000085","219011344069620",28.84,10.00,0,334.54,344.76,11.1,8.8,0.062,609172.0,609172.0,15285,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962206,260697.00
03/14/2016 09:30,2,0.477,ACTIVE,213.06,342.95,59.975,1457962204,"201051344000633","219011344069620",30.28,7.30,0,333.63,350.47,14.7,12.2,0.088,330545.9,330545.9,22046,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962207,260698.00
03/14/2016 09:30,2,0.496,ACTIVE,212.83,342.05,59.970,1457962204,"201051344000469","219011344069620",29.40,7.00,0,332.13,348.66,14.8,12.3,0.084,331364.4,331364.4,22032,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962208,260699.00
03/14/2016 09:30,2,0.439,ACTIVE,211.93,339.34,59.970,1457962204,"201051344000646","219011344069620",30.95,7.30,0,331.53,347.16,13.8,11.4,0.075,336229.8,336229.8,26568,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962209,260700.00
03/14/2016 09:30,2,0.420,ACTIVE,211.70,339.65,59.944,1457962204,"274151322000052","219011344069620",27.73,9.70,0,333.63,344.76,11.8,9.4,0.057,617474.5,617474.5,15505,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962210,260701.00
03/14/2016 09:30,2,0.463,ACTIVE,212.38,339.95,59.991,1457962204,"201051344000585","219011344069620",30.16,8.00,0,332.43,348.66,14.2,11.7,0.080,341586.3,341586.3,26575,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962211,260702.00
03/14/2016 09:30,2,0.438,ACTIVE,211.93,339.34,59.986,1457962204,"201051344001230","219011344069620",30.02,7.30,0,331.23,345.96,13.4,11.0,0.080,340058.2,340058.2,26359,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962212,260703.00
03/14/2016 09:30,2,0.465,ACTIVE,212.61,340.25,60.023,1457962204,"201051344000582","219011344069620",29.62,7.30,0,333.03,347.76,14.0,11.6,0.075,333679.7,333679.7,26548,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962213,260704.00
03/14/2016 09:30,2,0.496,ACTIVE,211.70,338.74,60.002,1457962204,"201051344000955","219011344069620",29.52,7.70,0,330.93,347.76,14.8,12.4,0.080,344562.9,344562.9,26485,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962213,260705.00
03/14/2016 09:30,2,0.242,ACTIVE,211.93,408.78,59.986,1457962204,"274151322000094","219011344069620",38.57,10.30,0,335.14,446.95,9.5,7.2,0.053,496039.9,496039.9,16100,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962214,260706.00
03/14/2016 09:30,2,0.494,ACTIVE,212.83,341.45,60.002,1457962204,"201051344000579","219011344069620",30.36,7.70,0,333.93,348.36,15.2,12.7,0.075,345484.5,345484.5,2072,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962215,260707.00
03/14/2016 09:30,2,0.490,ACTIVE,211.93,338.74,60.044,1457962204,"201051344000890","219011344069620",29.54,7.70,0,331.83,348.06,14.7,12.2,0.080,341909.6,341909.6,26505,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962216,260708.00
03/14/2016 09:30,2,0.480,ACTIVE,212.16,340.25,59.991,1457962204,"201051344000438","219011344069620",29.70,7.30,0,333.33,347.16,14.5,12.1,0.080,344065.3,344065.3,26502,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962217,260709.00
03/14/2016 09:30,2,0.514,ACTIVE,212.38,340.55,59.981,1457962204,"201051344000417","219011344069620",29.58,7.70,0,332.73,347.16,15.4,13.0,0.084,337742.3,337742.3,26657,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962218,260710.00
03/14/2016 09:30,2,0.385,ACTIVE,211.93,339.95,59.996,1457962204,"274151322000083","219011344069620",28.69,9.30,0,334.24,344.76,11.2,8.9,0.071,611576.9,611576.9,15541,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962219,260711.00
03/14/2016 09:30,2,0.404,ACTIVE,212.38,341.45,59.991,1457962204,"274151322000076","219011344069620",29.28,9.70,0,335.14,345.66,12.0,9.7,0.071,650846.2,650846.2,15546,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962220,260712.00
03/14/2016 09:30,2,0.473,ACTIVE,212.61,340.55,59.996,1457962204,"201051344000868","219011344069620",29.50,7.30,0,332.73,348.36,14.2,11.8,0.075,330345.7,330345.7,21771,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962221,260713.00
03/14/2016 09:30,2,0.395,ACTIVE,211.70,340.55,60.002,1457962204,"274151322000095","219011344069620",29.12,9.30,0,333.93,344.76,11.7,9.3,0.066,644073.5,644073.5,15429,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962222,260714.00
03/14/2016 09:30,2,0.453,ACTIVE,212.61,342.35,60.012,1457962204,"201051344000988","219011344069620",29.42,7.70,0,332.13,349.86,13.5,11.1,0.080,328527.9,328527.9,22045,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962223,260715.00
03/14/2016 09:30,2,0.467,ACTIVE,211.93,338.74,59.975,1457962204,"201051344001025","219011344069620",29.54,7.30,0,332.43,347.16,14.0,11.6,0.075,341590.8,341590.8,26561,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962223,260716.00
03/14/2016 09:30,2,0.463,ACTIVE,212.61,340.85,60.007,1457962204,"201051344000458","219011344069620",30.67,9.00,0,332.73,347.76,14.4,12.0,0.080,338935.8,338935.8,21953,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962224,260717.00
03/14/2016 09:30,2,0.469,ACTIVE,213.29,342.95,59.981,1457962204,"201051344000853","219011344069620",29.40,7.70,0,334.54,349.56,14.0,11.6,0.080,336567.3,336567.3,21575,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962225,260718.00
03/14/2016 09:30,2,0.467,ACTIVE,212.38,340.85,59.965,1457962204,"201051344000685","219011344069620",29.18,7.70,0,332.73,348.06,13.8,11.4,0.084,343789.9,343789.9,26379,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962226,260719.00
03/14/2016 09:30,2,0.463,ACTIVE,212.61,340.55,60.018,1457962204,"201051344000917","219011344069620",28.19,8.50,0,332.13,347.76,13.3,10.9,0.071,341061.5,341061.5,26377,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962227,260720.00
03/14/2016 09:30,2,0.443,ACTIVE,212.38,339.95,59.991,1457962204,"201051344001145","219011344069620",29.58,7.30,0,333.63,347.76,13.3,10.9,0.080,346168.7,346168.7,26236,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962228,260721.00
03/14/2016 09:30,2,0.467,ACTIVE,212.61,340.55,59.991,1457962204,"201051344000651","219011344069620",30.08,7.00,0,332.73,348.06,14.2,11.8,0.075,337994.8,337994.8,26604,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962229,260722.00
03/14/2016 09:30,2,0.363,ACTIVE,211.70,338.44,59.996,1457962204,"274151322000088","219011344069620",27.83,10.30,0,333.63,344.15,10.2,7.9,0.057,593486.5,593486.5,15241,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962230,260723.00
03/14/2016 09:30,2,0.256,ACTIVE,212.38,412.98,59.986,1457962204,"274151322000068","219011344069620",38.90,11.30,0,336.64,429.22,10.1,7.9,0.044,496118.9,496118.9,16275,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962231,260724.00
03/14/2016 09:30,2,0.453,ACTIVE,211.93,338.74,59.975,1457962204,"201051344001135","219011344069620",29.72,7.70,0,332.13,348.06,13.6,11.2,0.080,334538.0,334538.0,26571,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962231,260725.00
03/14/2016 09:30,2,0.479,ACTIVE,212.38,341.75,60.002,1457962204,"201051344000594","219011344069620",29.64,7.30,0,332.43,349.56,14.4,12.0,0.088,341176.9,341176.9,21984,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962232,260726.00
03/14/2016 09:30,2,0.480,ACTIVE,212.38,339.65,60.007,1457962204,"201051344001203","219011344069620",27.65,7.70,0,333.63,348.06,13.5,11.1,0.084,340832.1,340832.1,26555,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962233,260727.00
03/14/2016 09:30,2,0.369,ACTIVE,211.70,340.25,59.975,1457962204,"274151322000054","219011344069620",28.80,10.70,0,333.93,344.45,10.8,8.5,0.062,606368.8,606368.8,15268,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962234,260728.00
03/14/2016 09:30,2,0.449,ACTIVE,213.06,341.15,59.991,1457962204,"201051344000867","219011344069620",30.53,8.50,0,333.63,348.06,13.9,11.5,0.071,329554.3,329554.3,22013,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962235,260729.00
03/14/2016 09:30,2,0.484,ACTIVE,212.38,339.95,60.007,1457962204,"201051344001093","219011344069620",30.06,8.50,0,332.13,348.66,14.8,12.3,0.075,339597.5,339597.5,26434,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962236,260730.00
03/14/2016 09:30,2,0.410,ACTIVE,212.83,342.05,60.018,1457962204,"201051344000900","219011344069620",29.46,7.70,0,332.43,348.06,12.3,9.9,0.080,344687.5,344687.5,21423,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962237,260731.00
03/14/2016 09:30,2,0.473,ACTIVE,213.06,342.05,60.002,1457962204,"201051344000648","219011344069620",30.12,7.30,0,333.33,348.66,14.5,12.0,0.080,338069.7,338069.7,21694,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962238,260732.00
03/14/2016 09:30,2,0.451,ACTIVE,212.83,340.85,59.986,1457962204,"201051344000569","219011344069620",30.59,7.70,0,333.63,348.66,14.0,11.6,0.075,346102.3,346102.3,21362,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962239,260733.00
03/14/2016 09:30,2,0.459,ACTIVE,212.61,340.85,59.975,1457962204,"201051344000983","219011344069620",30.10,8.00,0,333.33,350.47,14.1,11.6,0.084,338565.6,338565.6,21809,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962240,260734.00
03/14/2016 09:30,2,0.441,ACTIVE,212.83,341.75,60.007,1457962204,"201051344001158","219011344069620",29.98,7.00,0,333.03,349.26,13.4,11.1,0.084,334281.2,334281.2,22027,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962241,260735.00
03/14/2016 09:30,2,0.479,ACTIVE,213.06,342.65,59.986,1457962204,"201051344000576","219011344069620",29.04,7.30,0,333.93,349.56,14.1,11.7,0.075,339139.0,339139.0,21483,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962242,260736.00
03/14/2016 09:30,2,0.385,ACTIVE,212.16,339.34,60.002,1457962204,"274151322000087","219011344069620",27.81,11.70,0,334.24,344.76,10.8,8.5,0.062,581367.2,581367.2,15327,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457962243,260737.00
03/14/2016 09:45,2,0.424,ACTIVE,213.06,341.45,59.975,1457963104,"201051344000645","219011344069620",30.02,9.00,0,335.14,349.26,12.9,10.5,0.066,338985.0,338985.0,21635,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963105,260738.00
03/14/2016 09:45,2,0.352,ACTIVE,211.93,338.74,60.002,1457963104,"274151322000085","219011344069620",27.77,10.70,0,334.84,344.15,9.9,7.6,0.053,609173.9,609173.9,15286,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963106,260739.00
03/14/2016 09:45,2,0.453,ACTIVE,213.06,342.95,59.981,1457963104,"201051344000633","219011344069620",28.92,8.00,0,333.63,351.07,13.3,10.9,0.066,330548.7,330548.7,22047,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963107,260740.00
03/14/2016 09:45,2,0.469,ACTIVE,212.61,341.15,59.986,1457963104,"201051344000469","219011344069620",27.83,7.30,0,333.03,348.66,13.2,10.9,0.075,331367.2,331367.2,22033,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963108,260741.00
03/14/2016 09:45,2,0.436,ACTIVE,212.16,340.25,59.938,1457963104,"201051344000646","219011344069620",29.00,8.00,0,331.83,346.86,12.8,10.4,0.071,336232.5,336232.5,26569,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963109,260742.00
03/14/2016 09:45,2,0.363,ACTIVE,211.48,337.84,59.975,1457963104,"274151322000052","219011344069620",28.98,10.30,0,333.93,344.15,10.7,8.4,0.049,617476.7,617476.7,15506,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963110,260743.00
03/14/2016 09:45,2,0.426,ACTIVE,212.38,340.55,59.970,1457963104,"201051344000585","219011344069620",30.08,8.50,0,332.43,347.76,13.0,10.6,0.071,341589.0,341589.0,26576,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963111,260744.00
03/14/2016 09:45,2,0.408,ACTIVE,212.38,338.74,59.981,1457963104,"201051344001230","219011344069620",29.08,7.70,0,331.53,345.96,12.1,9.7,0.062,340060.6,340060.6,26360,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963111,260745.00
03/14/2016 09:45,2,0.436,ACTIVE,212.83,340.25,59.981,1457963104,"201051344000582","219011344069620",28.98,8.00,0,332.73,347.16,12.8,10.4,0.071,333682.3,333682.3,26549,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963112,260746.00
03/14/2016 09:45,2,0.455,ACTIVE,211.93,339.34,59.928,1457963104,"201051344000955","219011344069620",29.44,8.00,0,331.83,346.26,13.6,11.2,0.071,344565.8,344565.8,26486,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963113,260747.00
03/14/2016 09:45,2,0.213,ACTIVE,211.93,409.68,59.975,1457963104,"274151322000094","219011344069620",38.72,11.30,0,335.44,423.81,8.5,6.2,0.044,496041.5,496041.5,16101,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963114,260748.00
03/14/2016 09:45,2,0.471,ACTIVE,212.38,340.55,60.018,1457963104,"201051344000579","219011344069620",28.94,8.00,0,334.24,348.06,13.8,11.4,0.071,345487.4,345487.4,2073,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963115,260749.00
03/14/2016 09:45,2,0.451,ACTIVE,212.16,339.34,59.959,1457963104,"201051344000890","219011344069620",29.48,8.00,0,331.53,346.86,13.5,11.1,0.071,341912.4,341912.4,26506,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963116,260750.00
03/14/2016 09:45,2,0.443,ACTIVE,212.61,340.25,59.949,1457963104,"201051344000438","219011344069620",29.66,8.00,0,332.73,347.76,13.3,11.0,0.071,344068.1,344068.1,26503,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963117,260751.00
03/14/2016 09:45,2,0.480,ACTIVE,212.61,340.25,59.986,1457963104,"201051344000417","219011344069620",28.77,8.00,0,331.83,347.76,14.1,11.6,0.075,337745.3,337745.3,26658,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963118,260752.00
03/14/2016 09:45,2,0.346,ACTIVE,211.93,339.95,59.970,1457963104,"274151322000083","219011344069620",28.69,10.00,0,334.84,344.15,10.1,7.8,0.057,611578.9,611578.9,15542,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963119,260753.00
03/14/2016 09:45,2,0.361,ACTIVE,212.38,339.34,59.970,1457963104,"274151322000076","219011344069620",29.60,10.30,0,335.74,344.76,10.8,8.5,0.062,650848.4,650848.4,15547,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963120,260754.00
03/14/2016 09:45,2,0.436,ACTIVE,212.61,340.85,59.981,1457963104,"201051344000868","219011344069620",29.46,8.00,0,333.93,348.66,13.0,10.7,0.075,330348.4,330348.4,21772,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963121,260755.00
03/14/2016 09:45,2,0.352,ACTIVE,211.70,339.95,60.002,1457963104,"274151322000095","219011344069620",29.34,9.70,0,334.54,343.85,10.5,8.2,0.053,644075.6,644075.6,15430,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963122,260756.00
03/14/2016 09:45,2,0.424,ACTIVE,212.61,342.65,59.986,1457963104,"201051344000988","219011344069620",28.65,8.50,0,333.33,350.17,12.4,10.0,0.071,328530.4,328530.4,22046,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963123,260757.00
03/14/2016 09:45,2,0.432,ACTIVE,212.16,339.04,59.991,1457963104,"201051344001025","219011344069620",29.30,7.70,0,333.63,346.56,12.9,10.5,0.066,341593.4,341593.4,26562,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963123,260758.00
03/14/2016 09:45,2,0.451,ACTIVE,212.61,341.15,59.975,1457963104,"201051344000458","219011344069620",29.10,9.70,0,333.63,348.36,13.3,10.9,0.075,338938.6,338938.6,21954,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963124,260759.00
03/14/2016 09:45,2,0.430,ACTIVE,213.06,342.95,59.986,1457963104,"201051344000853","219011344069620",29.18,8.00,0,335.44,350.17,12.7,10.4,0.066,336570.0,336570.0,21576,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963126,260760.00
03/14/2016 09:45,2,0.434,ACTIVE,212.61,341.15,59.986,1457963104,"201051344000685","219011344069620",28.37,7.70,0,333.03,348.96,12.5,10.1,0.066,343792.5,343792.5,26380,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963127,260761.00
03/14/2016 09:45,2,0.402,ACTIVE,212.61,340.55,59.975,1457963104,"201051344000917","219011344069620",29.56,9.30,0,332.43,347.16,12.1,9.7,0.066,341064.0,341064.0,26378,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963127,260762.00
03/14/2016 09:45,2,0.406,ACTIVE,212.38,340.25,59.981,1457963104,"201051344001145","219011344069620",29.38,7.70,0,333.33,348.06,12.1,9.8,0.066,346171.2,346171.2,26237,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963128,260763.00
03/14/2016 09:45,2,0.436,ACTIVE,212.38,340.25,59.949,1457963104,"201051344000651","219011344069620",29.46,7.70,0,333.93,347.76,13.0,10.6,0.075,337997.4,337997.4,26605,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963129,260764.00
03/14/2016 09:45,2,0.328,ACTIVE,211.70,339.04,59.975,1457963104,"274151322000088","219011344069620",27.53,11.00,0,333.63,343.25,9.2,6.9,0.053,593488.3,593488.3,15242,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963130,260765.00
03/14/2016 09:45,2,0.234,ACTIVE,212.83,410.58,59.986,1457963104,"274151322000068","219011344069620",38.76,12.70,0,336.64,424.41,9.2,6.9,0.044,496120.6,496120.6,16276,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963131,260766.00
03/14/2016 09:45,2,0.426,ACTIVE,211.93,337.84,59.981,1457963104,"201051344001135","219011344069620",29.10,8.00,0,331.83,346.56,12.6,10.3,0.075,334540.6,334540.6,26572,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963132,260767.00
03/14/2016 09:45,2,0.449,ACTIVE,212.38,339.95,59.986,1457963104,"201051344000594","219011344069620",29.12,8.00,0,333.03,348.36,13.3,10.9,0.071,341179.7,341179.7,21985,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963133,260768.00
03/14/2016 09:45,2,0.428,ACTIVE,212.38,339.65,59.986,1457963104,"201051344001203","219011344069620",29.20,8.00,0,332.73,348.06,12.6,10.3,0.075,340834.7,340834.7,26556,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963134,260769.00
03/14/2016 09:45,2,0.348,ACTIVE,211.70,338.44,59.975,1457963104,"274151322000054","219011344069620",27.87,11.30,0,333.93,343.85,9.8,7.5,0.049,606370.7,606370.7,15269,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963135,260770.00
03/14/2016 09:45,2,0.434,ACTIVE,212.83,339.95,59.975,1457963104,"201051344000867","219011344069620",29.06,9.00,0,334.24,348.96,12.8,10.5,0.066,329557.0,329557.0,22014,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963136,260771.00
03/14/2016 09:45,2,0.449,ACTIVE,212.38,339.95,59.970,1457963104,"201051344001093","219011344069620",29.68,9.00,0,333.03,347.16,13.5,11.1,0.062,339600.3,339600.3,26435,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963137,260772.00
03/14/2016 09:45,2,0.381,ACTIVE,212.38,340.55,59.981,1457963104,"201051344000900","219011344069620",28.69,8.00,0,333.63,348.36,11.1,8.8,0.066,344689.8,344689.8,21424,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963138,260773.00
03/14/2016 09:45,2,0.441,ACTIVE,212.83,340.25,59.975,1457963104,"201051344000648","219011344069620",29.94,7.30,0,334.54,348.66,13.4,11.0,0.075,338072.5,338072.5,21695,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963139,260774.00
03/14/2016 09:45,2,0.439,ACTIVE,212.61,340.55,59.970,1457963104,"201051344000569","219011344069620",29.38,8.50,0,334.24,348.66,13.1,10.8,0.075,346105.1,346105.1,21363,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963140,260775.00
03/14/2016 09:45,2,0.441,ACTIVE,212.83,339.95,59.970,1457963104,"201051344000983","219011344069620",28.47,8.50,0,333.33,348.66,12.8,10.4,0.071,338568.3,338568.3,21810,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963141,260776.00
03/14/2016 09:45,2,0.412,ACTIVE,212.83,340.55,59.949,1457963104,"201051344001158","219011344069620",29.76,7.70,0,334.54,349.56,12.5,10.1,0.075,334283.8,334283.8,22028,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963142,260777.00
03/14/2016 09:45,2,0.441,ACTIVE,213.29,341.75,59.975,1457963104,"201051344000576","219011344069620",28.80,8.00,0,335.14,349.56,12.9,10.6,0.075,339141.7,339141.7,21484,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963143,260778.00
03/14/2016 09:45,2,0.350,ACTIVE,211.93,339.34,59.965,1457963104,"274151322000087","219011344069620",27.97,12.30,0,334.24,343.85,10.0,7.7,0.044,581369.1,581369.1,15328,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457963144,260779.00
03/14/2016 10:00,2,0.533,ACTIVE,213.06,342.05,59.970,1457964004,"201051344000645","219011344069620",30.36,9.30,0,335.14,348.66,16.4,13.9,0.106,338987.8,338987.8,21636,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964005,260780.00
03/14/2016 10:00,2,0.453,ACTIVE,211.70,341.15,60.018,1457964004,"274151322000085","219011344069620",29.10,11.30,0,334.84,344.76,13.4,11.0,0.075,609175.9,609175.9,15287,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964006,260781.00
03/14/2016 10:00,2,0.545,ACTIVE,213.06,343.55,59.996,1457964004,"201051344000633","219011344069620",30.63,8.50,0,334.54,349.86,16.9,14.4,0.110,330551.5,330551.5,22048,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964007,260782.00
03/14/2016 10:00,2,0.562,ACTIVE,212.61,342.35,59.938,1457964004,"201051344000469","219011344069620",29.92,8.00,0,333.03,348.36,17.1,14.6,0.110,331370.1,331370.1,22034,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964008,260783.00
03/14/2016 10:00,2,0.541,ACTIVE,211.93,341.45,59.986,1457964004,"201051344000646","219011344069620",29.64,8.50,0,332.13,347.46,16.2,13.8,0.106,336235.2,336235.2,26570,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964009,260784.00
03/14/2016 10:00,2,0.479,ACTIVE,211.48,342.05,59.970,1457964004,"274151322000052","219011344069620",29.24,11.30,0,334.24,345.06,14.2,11.8,0.080,617478.9,617478.9,15507,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964009,260785.00
03/14/2016 10:00,2,0.547,ACTIVE,212.61,342.35,59.944,1457964004,"201051344000585","219011344069620",30.02,9.30,0,333.03,348.06,16.7,14.2,0.106,341591.8,341591.8,26577,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964010,260786.00
03/14/2016 10:00,2,0.543,ACTIVE,212.38,340.85,59.991,1457964004,"201051344001230","219011344069620",28.43,8.50,0,332.43,346.26,15.7,13.2,0.097,340063.2,340063.2,26361,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964011,260787.00
03/14/2016 10:00,2,0.539,ACTIVE,212.83,341.75,59.996,1457964004,"201051344000582","219011344069620",29.90,8.50,0,333.63,348.06,16.3,13.8,0.102,333685.1,333685.1,26550,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964012,260788.00
03/14/2016 10:00,2,0.562,ACTIVE,211.93,340.25,59.949,1457964004,"201051344000955","219011344069620",30.26,9.00,0,331.83,346.56,17.3,14.8,0.106,344568.7,344568.7,26487,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964013,260789.00
03/14/2016 10:00,2,0.303,ACTIVE,211.93,401.26,59.965,1457964004,"274151322000094","219011344069620",37.45,12.70,0,336.34,423.20,11.4,9.1,0.080,496043.2,496043.2,16102,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964014,260790.00
03/14/2016 10:00,2,0.582,ACTIVE,212.61,342.35,59.986,1457964004,"201051344000579","219011344069620",29.78,9.00,0,333.63,348.06,17.6,15.1,0.110,345490.4,345490.4,2074,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964015,260791.00
03/14/2016 10:00,2,0.566,ACTIVE,212.16,340.25,59.996,1457964004,"201051344000890","219011344069620",30.02,9.00,0,332.13,347.76,17.3,14.8,0.110,341915.3,341915.3,26507,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964016,260792.00
03/14/2016 10:00,2,0.557,ACTIVE,212.61,341.45,59.981,1457964004,"201051344000438","219011344069620",30.18,8.50,0,333.03,348.06,17.0,14.5,0.102,344070.9,344070.9,26504,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964017,260793.00
03/14/2016 10:00,2,0.582,ACTIVE,212.61,341.15,60.002,1457964004,"201051344000417","219011344069620",30.16,9.00,0,332.73,348.06,17.8,15.2,0.102,337748.4,337748.4,26659,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964018,260794.00
03/14/2016 10:00,2,0.461,ACTIVE,211.93,339.95,59.970,1457964004,"274151322000083","219011344069620",29.28,10.70,0,334.84,344.76,13.7,11.3,0.084,611581.0,611581.0,15543,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964019,260795.00
03/14/2016 10:00,2,0.488,ACTIVE,212.61,341.45,59.970,1457964004,"274151322000076","219011344069620",29.74,11.00,0,335.74,345.96,14.7,12.3,0.093,650850.7,650850.7,15548,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964020,260796.00
03/14/2016 10:00,2,0.557,ACTIVE,212.61,341.75,59.991,1457964004,"201051344000868","219011344069620",29.76,8.50,0,333.63,348.36,16.9,14.3,0.106,330351.2,330351.2,21773,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964021,260797.00
03/14/2016 10:00,2,0.475,ACTIVE,211.70,341.75,59.954,1457964004,"274151322000095","219011344069620",29.88,10.30,0,334.54,344.76,14.4,11.9,0.088,644077.8,644077.8,15431,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964022,260798.00
03/14/2016 10:00,2,0.541,ACTIVE,212.61,343.25,59.981,1457964004,"201051344000988","219011344069620",29.56,9.30,0,333.63,350.17,16.2,13.7,0.115,328533.1,328533.1,22047,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964023,260799.00
03/14/2016 10:00,2,0.551,ACTIVE,211.93,339.65,59.991,1457964004,"201051344001025","219011344069620",29.88,8.50,0,332.73,348.06,16.7,14.2,0.106,341596.2,341596.2,26563,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964024,260800.00
03/14/2016 10:00,2,0.564,ACTIVE,212.38,341.15,59.959,1457964004,"201051344000458","219011344069620",29.88,10.00,0,334.24,348.36,17.1,14.6,0.106,338941.5,338941.5,21955,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964025,260801.00
03/14/2016 10:00,2,0.559,ACTIVE,213.06,342.65,59.981,1457964004,"201051344000853","219011344069620",29.14,9.00,0,335.74,349.86,16.5,14.0,0.106,336572.8,336572.8,21577,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964025,260802.00
03/14/2016 10:00,2,0.543,ACTIVE,212.61,341.75,59.996,1457964004,"201051344000685","219011344069620",29.88,8.50,0,332.43,348.36,16.5,14.0,0.106,343795.2,343795.2,26381,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964026,260803.00
03/14/2016 10:00,2,0.527,ACTIVE,212.38,340.85,59.991,1457964004,"201051344000917","219011344069620",29.98,9.70,0,333.33,348.06,16.1,13.6,0.093,341066.6,341066.6,26379,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964027,260804.00
03/14/2016 10:00,2,0.521,ACTIVE,212.61,341.15,59.944,1457964004,"201051344001145","219011344069620",30.28,8.00,0,333.03,348.36,16.0,13.5,0.102,346173.8,346173.8,26238,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964028,260805.00
03/14/2016 10:00,2,0.551,ACTIVE,212.61,341.45,59.944,1457964004,"201051344000651","219011344069620",30.04,8.00,0,332.73,348.06,16.8,14.3,0.097,338000.3,338000.3,26606,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964029,260806.00
03/14/2016 10:00,2,0.434,ACTIVE,211.48,338.74,59.954,1457964004,"274151322000088","219011344069620",28.84,11.70,0,333.93,344.15,12.7,10.3,0.080,593490.2,593490.2,15243,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964030,260807.00
03/14/2016 10:00,2,0.309,ACTIVE,212.61,424.41,59.965,1457964004,"274151322000068","219011344069620",39.98,14.00,0,336.64,432.82,12.6,10.2,0.071,496122.5,496122.5,16277,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964031,260808.00
03/14/2016 10:00,2,0.543,ACTIVE,211.93,339.65,59.981,1457964004,"201051344001135","219011344069620",29.96,9.00,0,332.43,347.46,16.5,14.0,0.102,334543.3,334543.3,26573,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964032,260809.00
03/14/2016 10:00,2,0.566,ACTIVE,211.93,340.85,59.975,1457964004,"201051344000594","219011344069620",30.04,8.50,0,331.53,348.36,17.3,14.8,0.110,341182.6,341182.6,21986,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964033,260810.00
03/14/2016 10:00,2,0.551,ACTIVE,212.38,340.55,59.991,1457964004,"201051344001203","219011344069620",29.68,8.50,0,333.33,348.96,16.6,14.1,0.102,340837.4,340837.4,26557,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964034,260811.00
03/14/2016 10:00,2,0.455,ACTIVE,211.70,341.45,59.965,1457964004,"274151322000054","219011344069620",29.20,12.00,0,334.24,344.76,13.4,11.1,0.075,606372.8,606372.8,15270,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964035,260812.00
03/14/2016 10:00,2,0.549,ACTIVE,212.61,340.85,59.981,1457964004,"201051344000867","219011344069620",30.06,9.70,0,333.33,348.06,16.7,14.2,0.102,329559.8,329559.8,22015,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964036,260813.00
03/14/2016 10:00,2,0.576,ACTIVE,212.16,340.85,59.975,1457964004,"201051344001093","219011344069620",29.84,9.30,0,333.63,347.76,17.4,14.9,0.097,339603.3,339603.3,26436,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964037,260814.00
03/14/2016 10:00,2,0.508,ACTIVE,212.38,341.75,60.028,1457964004,"201051344000900","219011344069620",29.34,8.50,0,333.03,348.66,15.1,12.7,0.106,344692.1,344692.1,21425,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964037,260815.00
03/14/2016 10:00,2,0.557,ACTIVE,212.61,341.45,59.991,1457964004,"201051344000648","219011344069620",30.53,8.00,0,333.93,348.96,17.2,14.7,0.102,338075.5,338075.5,21696,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964038,260816.00
03/14/2016 10:00,2,0.555,ACTIVE,212.38,341.15,59.959,1457964004,"201051344000569","219011344069620",30.34,9.30,0,333.93,348.66,17.1,14.5,0.106,346107.9,346107.9,21364,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964039,260817.00
03/14/2016 10:00,2,0.549,ACTIVE,212.61,340.85,59.986,1457964004,"201051344000983","219011344069620",30.28,9.30,0,333.93,348.36,16.8,14.3,0.106,338571.1,338571.1,21811,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964041,260818.00
03/14/2016 10:00,2,0.537,ACTIVE,212.38,340.85,59.959,1457964004,"201051344001158","219011344069620",29.96,8.50,0,333.93,350.47,16.3,13.8,0.106,334286.5,334286.5,22029,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964042,260819.00
03/14/2016 10:00,2,0.541,ACTIVE,213.06,342.65,59.965,1457964004,"201051344000576","219011344069620",30.75,8.50,0,334.24,349.56,16.9,14.4,0.097,339144.6,339144.6,21485,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964043,260820.00
03/14/2016 10:00,2,0.473,ACTIVE,211.93,340.25,59.970,1457964004,"274151322000087","219011344069620",28.45,13.30,0,334.54,345.06,13.7,11.3,0.075,581371.2,581371.2,15329,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964043,260821.00
03/14/2016 10:15,2,0.807,ACTIVE,213.51,345.66,59.954,1457964904,"201051344000645","219011344069620",30.14,10.00,0,334.84,355.58,24.7,21.9,0.172,338992.2,338992.2,21637,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964905,260822.00
03/14/2016 10:15,2,0.719,ACTIVE,212.38,340.55,59.938,1457964904,"274151322000085","219011344069620",29.76,11.70,0,332.73,348.96,21.7,19.1,0.137,609179.6,609179.6,15288,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964906,260823.00
03/14/2016 10:15,2,0.805,ACTIVE,213.51,346.86,59.975,1457964904,"201051344000633","219011344069620",30.65,9.00,0,333.63,356.78,25.0,22.2,0.181,330556.1,330556.1,22049,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964907,260824.00
03/14/2016 10:15,2,0.807,ACTIVE,213.29,345.36,59.959,1457964904,"201051344000469","219011344069620",30.79,8.50,0,332.73,355.28,25.2,22.4,0.177,331374.7,331374.7,22035,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964908,260825.00
03/14/2016 10:15,2,0.787,ACTIVE,212.16,343.55,59.996,1457964904,"201051344000646","219011344069620",30.63,9.30,0,332.13,353.77,24.5,21.7,0.181,336239.6,336239.6,26571,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964908,260826.00
03/14/2016 10:15,2,0.744,ACTIVE,211.70,342.65,59.959,1457964904,"274151322000052","219011344069620",29.98,12.00,0,330.93,349.86,22.6,19.9,0.150,617482.9,617482.9,15508,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964909,260827.00
03/14/2016 10:15,2,0.803,ACTIVE,212.38,344.15,59.965,1457964904,"201051344000585","219011344069620",30.49,9.70,0,333.03,354.07,24.8,22.0,0.181,341596.3,341596.3,26578,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964910,260828.00
03/14/2016 10:15,2,0.770,ACTIVE,212.16,342.65,59.954,1457964904,"201051344001230","219011344069620",30.75,8.50,0,332.13,351.97,23.9,21.2,0.172,340067.6,340067.6,26362,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964911,260829.00
03/14/2016 10:15,2,0.773,ACTIVE,213.06,343.85,59.965,1457964904,"201051344000582","219011344069620",31.09,9.00,0,333.63,354.07,24.3,21.6,0.168,333689.5,333689.5,26551,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964912,260830.00
03/14/2016 10:15,2,0.816,ACTIVE,211.93,342.95,60.012,1457964904,"201051344000955","219011344069620",30.45,9.70,0,332.43,353.17,25.3,22.5,0.181,344573.4,344573.4,26488,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964913,260831.00
03/14/2016 10:15,2,0.479,ACTIVE,212.16,425.91,59.959,1457964904,"274151322000094","219011344069620",40.24,13.30,0,335.44,442.44,19.4,16.8,0.119,496046.4,496046.4,16103,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964914,260832.00
03/14/2016 10:15,2,0.822,ACTIVE,213.29,345.36,59.928,1457964904,"201051344000579","219011344069620",31.07,9.30,0,333.33,355.58,25.9,23.1,0.181,345495.2,345495.2,2075,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964915,260833.00
03/14/2016 10:15,2,0.818,ACTIVE,212.16,342.95,60.023,1457964904,"201051344000890","219011344069620",30.79,9.30,0,332.43,353.17,25.6,22.7,0.172,341920.0,341920.0,26508,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964916,260834.00
03/14/2016 10:15,2,0.795,ACTIVE,212.61,343.55,59.959,1457964904,"201051344000438","219011344069620",31.21,9.30,0,333.93,354.67,25.1,22.3,0.181,344075.6,344075.6,26505,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964917,260835.00
03/14/2016 10:15,2,0.840,ACTIVE,212.61,344.45,59.965,1457964904,"201051344000417","219011344069620",30.04,9.30,0,332.73,353.17,25.6,22.8,0.181,337753.1,337753.1,26660,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964917,260836.00
03/14/2016 10:15,2,0.729,ACTIVE,212.16,341.75,59.986,1457964904,"274151322000083","219011344069620",29.86,11.30,0,331.83,349.86,22.1,19.4,0.146,611584.8,611584.8,15544,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964918,260837.00
