ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 10:15,2,0.758,ACTIVE,212.83,340.55,59.954,1457964904,"274151322000076","219011344069620",30.34,12.00,0,332.73,350.77,23.3,20.6,0.146,650854.8,650854.8,15549,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964919,260838.00
03/14/2016 10:15,2,0.812,ACTIVE,213.29,344.45,59.975,1457964904,"201051344000868","219011344069620",30.57,9.00,0,333.03,355.28,25.2,22.4,0.186,330355.8,330355.8,21774,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964920,260839.00
03/14/2016 10:15,2,0.742,ACTIVE,212.16,341.75,59.965,1457964904,"274151322000095","219011344069620",30.30,11.00,0,331.83,349.56,22.8,20.1,0.146,644081.8,644081.8,15432,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964921,260840.00
03/14/2016 10:15,2,0.795,ACTIVE,213.06,346.56,59.959,1457964904,"201051344000988","219011344069620",30.45,9.70,0,332.43,357.08,24.6,21.8,0.181,328537.5,328537.5,22048,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964922,260841.00
03/14/2016 10:15,2,0.789,ACTIVE,212.16,342.05,60.002,1457964904,"201051344001025","219011344069620",31.03,9.00,0,332.13,353.77,24.9,22.1,0.177,341600.8,341600.8,26564,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964923,260842.00
03/14/2016 10:15,2,0.805,ACTIVE,213.06,344.45,59.975,1457964904,"201051344000458","219011344069620",30.83,10.30,0,333.33,354.67,25.2,22.4,0.190,338946.1,338946.1,21956,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964924,260843.00
03/14/2016 10:15,2,0.793,ACTIVE,213.74,345.96,59.949,1457964904,"201051344000853","219011344069620",30.77,9.70,0,334.84,356.48,24.8,22.0,0.177,336577.3,336577.3,21578,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964925,260844.00
03/14/2016 10:15,2,0.779,ACTIVE,212.83,344.15,59.959,1457964904,"201051344000685","219011344069620",30.85,9.00,0,333.63,354.07,24.4,21.6,0.177,343799.6,343799.6,26382,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964926,260845.00
03/14/2016 10:15,2,0.777,ACTIVE,212.61,344.45,59.933,1457964904,"201051344000917","219011344069620",30.45,10.00,0,332.43,354.07,24.0,21.2,0.177,341070.9,341070.9,26380,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964927,260846.00
03/14/2016 10:15,2,0.773,ACTIVE,212.61,344.15,59.954,1457964904,"201051344001145","219011344069620",30.87,8.50,0,333.63,354.07,24.2,21.5,0.177,346178.2,346178.2,26239,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964928,260847.00
03/14/2016 10:15,2,0.801,ACTIVE,212.61,344.76,59.954,1457964904,"201051344000651","219011344069620",30.45,9.00,0,333.63,353.77,24.7,21.9,0.177,338004.8,338004.8,26607,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964929,260848.00
03/14/2016 10:15,2,0.701,ACTIVE,211.70,339.65,59.991,1457964904,"274151322000088","219011344069620",29.12,12.30,0,330.93,348.66,20.7,18.1,0.128,593493.7,593493.7,15244,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964930,260849.00
03/14/2016 10:15,2,0.500,ACTIVE,212.83,424.71,59.970,1457964904,"274151322000068","219011344069620",39.96,15.30,0,336.34,446.35,20.2,17.6,0.119,496125.9,496125.9,16278,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964930,260850.00
03/14/2016 10:15,2,0.791,ACTIVE,212.16,342.65,60.002,1457964904,"201051344001135","219011344069620",30.79,9.30,0,332.13,352.87,24.8,22.0,0.177,334547.8,334547.8,26574,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964931,260851.00
03/14/2016 10:15,2,0.828,ACTIVE,212.61,344.76,59.954,1457964904,"201051344000594","219011344069620",30.42,9.00,0,332.73,354.97,25.5,22.7,0.186,341187.3,341187.3,21987,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964932,260852.00
03/14/2016 10:15,2,0.801,ACTIVE,212.61,342.95,59.917,1457964904,"201051344001203","219011344069620",30.16,9.30,0,333.03,354.97,24.5,21.7,0.181,340841.9,340841.9,26558,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964933,260853.00
03/14/2016 10:15,2,0.727,ACTIVE,211.93,340.55,59.938,1457964904,"274151322000054","219011344069620",29.44,12.70,0,331.23,349.26,21.7,19.0,0.141,606376.6,606376.6,15271,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964935,260854.00
03/14/2016 10:15,2,0.812,ACTIVE,213.29,344.15,59.965,1457964904,"201051344000867","219011344069620",30.49,10.00,0,333.33,354.67,25.1,22.3,0.181,329564.4,329564.4,22016,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964936,260855.00
03/14/2016 10:15,2,0.816,ACTIVE,212.61,343.55,59.996,1457964904,"201051344001093","219011344069620",30.77,9.70,0,332.43,353.77,25.5,22.7,0.172,339608.0,339608.0,26437,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964937,260856.00
03/14/2016 10:15,2,0.744,ACTIVE,213.06,345.06,59.912,1457964904,"201051344000900","219011344069620",30.85,9.00,0,333.33,354.97,23.3,20.5,0.177,344696.3,344696.3,21426,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964938,260857.00
03/14/2016 10:15,2,0.814,ACTIVE,213.29,344.76,59.959,1457964904,"201051344000648","219011344069620",30.67,8.50,0,334.24,355.28,25.4,22.5,0.177,338080.1,338080.1,21697,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964939,260858.00
03/14/2016 10:15,2,0.801,ACTIVE,213.29,345.66,59.954,1457964904,"201051344000569","219011344069620",30.95,9.70,0,333.33,355.28,25.1,22.3,0.181,346112.5,346112.5,21365,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964940,260859.00
03/14/2016 10:15,2,0.791,ACTIVE,213.06,344.45,59.996,1457964904,"201051344000983","219011344069620",31.05,9.70,0,333.33,354.97,24.9,22.1,0.186,338575.6,338575.6,21812,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964941,260860.00
03/14/2016 10:15,2,0.799,ACTIVE,213.06,344.76,59.954,1457964904,"201051344001158","219011344069620",30.32,9.00,0,332.73,354.97,24.6,21.8,0.186,334291.0,334291.0,22030,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964942,260861.00
03/14/2016 10:15,2,0.807,ACTIVE,213.74,346.26,59.954,1457964904,"201051344000576","219011344069620",30.49,9.00,0,334.54,355.58,25.0,22.2,0.181,339149.2,339149.2,21486,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964943,260862.00
03/14/2016 10:15,2,0.729,ACTIVE,212.16,340.25,59.954,1457964904,"274151322000087","219011344069620",29.34,14.00,0,330.93,349.86,21.7,19.0,0.128,581375.0,581375.0,15330,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457964943,260863.00
03/14/2016 10:30,2,1.484,ACTIVE,213.96,352.27,59.970,1457965803,"201051344000645","219011344069620",30.61,10.70,0,335.14,370.90,46.0,42.5,0.367,338999.2,338999.2,21638,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965804,260864.00
03/14/2016 10:30,2,1.373,ACTIVE,211.93,344.76,59.959,1457965803,"274151322000085","219011344069620",30.24,12.70,0,331.83,359.48,42.0,38.6,0.283,609185.9,609185.9,15289,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965805,260865.00
03/14/2016 10:30,2,1.465,ACTIVE,213.74,353.77,59.965,1457965803,"201051344000633","219011344069620",31.15,10.00,0,335.14,373.31,46.3,42.7,0.380,330563.2,330563.2,22050,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965806,260866.00
03/14/2016 10:30,2,1.473,ACTIVE,213.51,351.97,59.954,1457965803,"201051344000469","219011344069620",31.09,9.00,0,333.63,370.90,46.4,42.8,0.371,331381.8,331381.8,22036,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965807,260867.00
03/14/2016 10:30,2,1.441,ACTIVE,211.70,350.17,59.933,1457965803,"201051344000646","219011344069620",30.87,10.30,0,332.73,367.90,45.1,41.6,0.367,336246.5,336246.5,26572,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965808,260868.00
03/14/2016 10:30,2,1.402,ACTIVE,211.70,352.57,59.975,1457965803,"274151322000052","219011344069620",30.51,13.30,0,331.53,359.78,43.4,39.9,0.287,617489.3,617489.3,15509,0,0,0,L,1151911521,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965809,260869.00
03/14/2016 10:30,2,1.453,ACTIVE,212.38,350.47,59.965,1457965803,"201051344000585","219011344069620",31.23,10.70,0,333.33,368.50,46.0,42.5,0.371,341603.3,341603.3,26579,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965809,260870.00
03/14/2016 10:30,2,1.447,ACTIVE,212.16,349.26,60.002,1457965803,"201051344001230","219011344069620",30.83,9.00,0,332.13,366.70,45.2,41.8,0.358,340074.4,340074.4,26363,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965810,260871.00
03/14/2016 10:30,2,1.445,ACTIVE,212.83,351.07,60.002,1457965803,"201051344000582","219011344069620",30.99,9.70,0,333.93,368.80,45.4,41.9,0.358,333696.5,333696.5,26552,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965811,260872.00
03/14/2016 10:30,2,1.469,ACTIVE,212.16,349.56,59.975,1457965803,"201051344000955","219011344069620",30.97,10.70,0,331.53,367.60,46.1,42.6,0.376,344580.5,344580.5,26489,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965812,260873.00
03/14/2016 10:30,2,0.932,ACTIVE,211.93,429.22,59.986,1457965803,"274151322000094","219011344069620",40.57,14.70,0,336.04,449.35,38.5,35.3,0.256,496052.0,496052.0,16104,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965813,260874.00
03/14/2016 10:30,2,1.494,ACTIVE,213.51,352.27,59.986,1457965803,"201051344000579","219011344069620",31.27,10.00,0,335.14,371.21,47.4,43.8,0.384,345502.5,345502.5,2076,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965814,260875.00
03/14/2016 10:30,2,1.490,ACTIVE,212.38,349.86,59.954,1457965803,"201051344000890","219011344069620",30.99,10.00,0,332.73,368.50,46.8,43.2,0.362,341927.2,341927.2,26509,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965815,260876.00
03/14/2016 10:30,2,1.461,ACTIVE,212.61,350.77,59.975,1457965803,"201051344000438","219011344069620",31.31,10.00,0,333.63,370.00,46.4,42.8,0.376,344082.7,344082.7,26506,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965816,260877.00
03/14/2016 10:30,2,1.498,ACTIVE,212.61,350.47,59.981,1457965803,"201051344000417","219011344069620",30.65,10.00,0,331.83,368.50,46.5,43.0,0.376,337760.3,337760.3,26661,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965817,260878.00
03/14/2016 10:30,2,1.406,ACTIVE,211.25,347.46,59.944,1457965803,"274151322000083","219011344069620",30.47,12.30,0,331.83,360.38,43.4,40.0,0.305,611591.2,611591.2,15545,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965818,260879.00
03/14/2016 10:30,2,1.441,ACTIVE,212.16,343.55,59.991,1457965803,"274151322000076","219011344069620",31.11,13.30,0,333.33,361.89,45.5,41.9,0.323,650861.6,650861.6,15550,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965819,260880.00
03/14/2016 10:30,2,1.523,ACTIVE,213.29,353.17,59.959,1457965803,"201051344000868","219011344069620",30.51,9.30,0,333.63,370.90,47.1,43.6,0.376,330363.0,330363.0,21775,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965820,260881.00
03/14/2016 10:30,2,1.443,ACTIVE,211.70,352.87,59.975,1457965803,"274151322000095","219011344069620",30.81,12.00,0,331.53,360.69,45.1,41.6,0.305,644088.5,644088.5,15433,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965821,260882.00
03/14/2016 10:30,2,1.500,ACTIVE,213.29,354.07,59.954,1457965803,"201051344000988","219011344069620",30.77,10.30,0,333.93,372.71,46.7,43.2,0.380,328544.6,328544.6,22049,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965821,260883.00
03/14/2016 10:30,2,1.473,ACTIVE,212.38,349.56,59.986,1457965803,"201051344001025","219011344069620",31.25,10.00,0,332.43,369.70,46.6,43.1,0.367,341607.9,341607.9,26565,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965822,260884.00
03/14/2016 10:30,2,1.490,ACTIVE,213.29,351.67,59.970,1457965803,"201051344000458","219011344069620",30.95,11.30,0,334.24,370.60,46.8,43.2,0.384,338953.3,338953.3,21957,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965823,260885.00
03/14/2016 10:30,2,1.490,ACTIVE,213.74,353.47,59.949,1457965803,"201051344000853","219011344069620",31.05,10.30,0,336.04,374.21,46.9,43.3,0.376,336584.4,336584.4,21579,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965824,260886.00
03/14/2016 10:30,2,1.455,ACTIVE,212.61,350.47,59.996,1457965803,"201051344000685","219011344069620",31.27,9.70,0,332.73,369.40,46.1,42.5,0.384,343806.6,343806.6,26383,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965825,260887.00
03/14/2016 10:30,2,1.449,ACTIVE,212.83,351.07,59.928,1457965803,"201051344000917","219011344069620",31.23,11.00,0,332.73,369.40,45.9,42.3,0.362,341077.9,341077.9,26381,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965826,260888.00
03/14/2016 10:30,2,1.459,ACTIVE,212.38,349.56,59.907,1457965803,"201051344001145","219011344069620",31.27,9.70,0,333.93,369.70,46.2,42.7,0.380,346185.1,346185.1,26240,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965827,260889.00
03/14/2016 10:30,2,1.469,ACTIVE,212.61,351.07,59.880,1457965803,"201051344000651","219011344069620",31.25,10.00,0,333.33,369.40,46.5,42.9,0.371,338011.9,338011.9,26608,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965828,260890.00
03/14/2016 10:30,2,1.375,ACTIVE,211.25,342.35,59.949,1457965803,"274151322000088","219011344069620",29.94,13.00,0,330.93,359.18,41.6,38.3,0.270,593499.8,593499.8,15245,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965829,260891.00
03/14/2016 10:30,2,0.936,ACTIVE,212.61,438.23,59.954,1457965803,"274151322000068","219011344069620",41.23,16.70,0,336.34,458.97,39.3,36.0,0.256,496131.7,496131.7,16279,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965830,260892.00
03/14/2016 10:30,2,1.482,ACTIVE,212.16,348.96,59.975,1457965803,"201051344001135","219011344069620",30.83,10.70,0,333.03,369.10,46.3,42.8,0.376,334554.9,334554.9,26575,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965831,260893.00
03/14/2016 10:30,2,1.529,ACTIVE,212.61,351.67,59.959,1457965803,"201051344000594","219011344069620",30.95,9.70,0,333.33,370.60,48.0,44.4,0.389,341194.6,341194.6,21988,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965832,260894.00
03/14/2016 10:30,2,1.484,ACTIVE,212.61,350.17,59.928,1457965803,"201051344001203","219011344069620",31.03,9.70,0,333.33,370.30,46.6,43.1,0.380,340849.0,340849.0,26559,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965833,260895.00
03/14/2016 10:30,2,1.402,ACTIVE,211.48,342.95,59.922,1457965803,"274151322000054","219011344069620",30.24,13.70,0,331.23,360.08,43.0,39.5,0.292,606382.9,606382.9,15272,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965834,260896.00
03/14/2016 10:30,2,1.520,ACTIVE,213.51,351.37,59.959,1457965803,"201051344000867","219011344069620",30.79,10.30,0,333.33,370.30,47.4,43.8,0.376,329571.6,329571.6,22017,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965835,260897.00
03/14/2016 10:30,2,1.510,ACTIVE,212.38,351.37,59.896,1457965803,"201051344001093","219011344069620",31.01,10.30,0,333.33,369.40,47.5,43.9,0.362,339615.3,339615.3,26438,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965836,260898.00
03/14/2016 10:30,2,1.447,ACTIVE,213.06,352.57,60.007,1457965803,"201051344000900","219011344069620",31.29,9.70,0,334.24,370.90,45.9,42.4,0.371,344703.1,344703.1,21427,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965836,260899.00
03/14/2016 10:30,2,1.523,ACTIVE,213.51,351.97,59.896,1457965803,"201051344000648","219011344069620",30.75,9.30,0,334.84,371.81,47.5,43.9,0.380,338087.4,338087.4,21698,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965837,260900.00
03/14/2016 10:30,2,1.506,ACTIVE,213.51,352.57,59.880,1457965803,"201051344000569","219011344069620",31.07,10.30,0,333.93,371.51,47.4,43.8,0.380,346119.8,346119.8,21366,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965838,260901.00
03/14/2016 10:30,2,1.510,ACTIVE,213.51,351.67,59.944,1457965803,"201051344000983","219011344069620",30.77,10.70,0,333.63,371.51,47.1,43.5,0.389,338582.8,338582.8,21813,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965839,260902.00
03/14/2016 10:30,2,1.492,ACTIVE,213.74,352.57,59.970,1457965803,"201051344001158","219011344069620",31.15,10.00,0,333.93,371.81,47.1,43.5,0.389,334298.1,334298.1,22031,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965840,260903.00
03/14/2016 10:30,2,1.510,ACTIVE,213.96,353.77,59.959,1457965803,"201051344000576","219011344069620",31.05,9.70,0,334.84,372.71,47.4,43.9,0.371,339156.4,339156.4,21487,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965841,260904.00
03/14/2016 10:30,2,1.414,ACTIVE,211.93,352.57,59.959,1457965803,"274151322000087","219011344069620",30.18,15.30,0,330.93,359.78,43.2,39.8,0.265,581381.3,581381.3,15331,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457965842,260905.00
03/14/2016 10:45,2,0.881,ACTIVE,213.06,345.36,59.975,1457966703,"201051344000645","219011344069620",30.55,11.30,0,336.34,376.62,27.3,24.4,0.199,339008.4,339008.4,21639,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966705,260906.00
03/14/2016 10:45,2,0.814,ACTIVE,211.93,339.65,59.970,1457966703,"274151322000085","219011344069620",29.28,13.70,0,334.84,362.79,24.2,21.4,0.150,609194.2,609194.2,15290,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966706,260907.00
03/14/2016 10:45,2,0.893,ACTIVE,213.06,347.16,60.002,1457966703,"201051344000633","219011344069620",30.42,10.70,0,334.84,377.82,27.5,24.6,0.212,330572.4,330572.4,22051,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966707,260908.00
03/14/2016 10:45,2,0.885,ACTIVE,212.83,345.96,59.975,1457966703,"201051344000469","219011344069620",30.79,10.30,0,335.14,375.11,27.6,24.7,0.212,331391.0,331391.0,22037,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966708,260909.00
03/14/2016 10:45,2,0.861,ACTIVE,211.93,344.45,59.938,1457966703,"201051344000646","219011344069620",30.69,11.00,0,333.03,373.01,26.8,24.0,0.199,336255.5,336255.5,26573,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966708,260910.00
03/14/2016 10:45,2,0.834,ACTIVE,211.48,343.25,59.959,1457966703,"274151322000052","219011344069620",29.86,14.30,0,333.03,363.09,25.3,22.5,0.172,617497.9,617497.9,15510,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966709,260911.00
03/14/2016 10:45,2,0.887,ACTIVE,212.16,344.76,59.981,1457966703,"201051344000585","219011344069620",30.47,11.70,0,333.93,373.61,27.4,24.5,0.203,341612.4,341612.4,26580,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966710,260912.00
03/14/2016 10:45,2,0.850,ACTIVE,211.93,343.55,60.002,1457966703,"201051344001230","219011344069620",30.32,10.00,0,331.83,373.01,26.1,23.3,0.194,340083.3,340083.3,26364,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966711,260913.00
03/14/2016 10:45,2,0.875,ACTIVE,212.61,343.85,59.965,1457966703,"201051344000582","219011344069620",30.18,10.70,0,333.33,374.51,26.8,23.9,0.194,333705.4,333705.4,26553,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966712,260914.00
03/14/2016 10:45,2,0.885,ACTIVE,211.70,343.55,59.891,1457966703,"201051344000955","219011344069620",30.79,11.30,0,332.43,372.11,27.6,24.7,0.203,344589.6,344589.6,26490,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966713,260915.00
03/14/2016 10:45,2,0.533,ACTIVE,211.70,425.01,59.986,1457966703,"274151322000094","219011344069620",40.22,15.50,0,333.03,460.17,21.8,19.1,0.137,496059.4,496059.4,16105,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966714,260916.00
03/14/2016 10:45,2,0.902,ACTIVE,212.83,344.45,59.991,1457966703,"201051344000579","219011344069620",31.05,11.00,0,335.74,376.92,28.4,25.5,0.208,345511.9,345511.9,2077,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966715,260917.00
03/14/2016 10:45,2,0.893,ACTIVE,211.70,343.25,59.996,1457966703,"201051344000890","219011344069620",30.63,10.70,0,332.73,373.01,27.7,24.8,0.199,341936.4,341936.4,26510,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966716,260918.00
03/14/2016 10:45,2,0.873,ACTIVE,212.16,343.85,60.018,1457966703,"201051344000438","219011344069620",30.99,11.00,0,333.33,374.51,27.4,24.6,0.203,344091.8,344091.8,26507,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966717,260919.00
03/14/2016 10:45,2,0.902,ACTIVE,212.38,344.15,59.970,1457966703,"201051344000417","219011344069620",30.45,11.00,0,333.33,373.01,27.9,25.0,0.199,337769.5,337769.5,26662,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966718,260920.00
03/14/2016 10:45,2,0.812,ACTIVE,211.70,342.05,59.991,1457966703,"274151322000083","219011344069620",29.82,13.30,0,333.93,363.09,24.6,21.8,0.168,611599.7,611599.7,15546,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966719,260921.00
03/14/2016 10:45,2,0.846,ACTIVE,212.38,345.96,59.959,1457966703,"274151322000076","219011344069620",30.36,14.30,0,333.33,365.19,26.0,23.2,0.177,650870.5,650870.5,15551,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966720,260922.00
03/14/2016 10:45,2,0.895,ACTIVE,212.38,345.06,59.954,1457966703,"201051344000868","219011344069620",30.43,10.30,0,334.54,375.11,27.6,24.7,0.208,330372.2,330372.2,21776,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966721,260923.00
03/14/2016 10:45,2,0.842,ACTIVE,211.70,344.76,59.933,1457966703,"274151322000095","219011344069620",29.84,12.70,0,333.93,363.99,25.4,22.6,0.172,644097.2,644097.2,15434,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966721,260924.00
03/14/2016 10:45,2,0.875,ACTIVE,212.61,346.86,59.949,1457966703,"201051344000988","219011344069620",30.30,11.70,0,334.54,378.72,26.9,24.0,0.212,328553.7,328553.7,22050,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966722,260925.00
03/14/2016 10:45,2,0.893,ACTIVE,211.93,343.25,60.023,1457966703,"201051344001025","219011344069620",30.02,11.00,0,333.33,373.61,27.2,24.3,0.194,341616.9,341616.9,26566,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966723,260926.00
03/14/2016 10:45,2,0.879,ACTIVE,212.38,344.45,59.986,1457966703,"201051344000458","219011344069620",30.83,12.30,0,335.74,374.51,27.4,24.5,0.208,338962.4,338962.4,21958,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966724,260927.00
03/14/2016 10:45,2,0.873,ACTIVE,213.29,346.26,59.991,1457966703,"201051344000853","219011344069620",30.59,11.30,0,336.34,379.62,27.1,24.2,0.199,336593.5,336593.5,21580,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966725,260928.00
03/14/2016 10:45,2,0.867,ACTIVE,212.38,344.45,59.986,1457966703,"201051344000685","219011344069620",30.16,10.30,0,333.03,373.61,26.5,23.7,0.208,343815.5,343815.5,26384,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966726,260929.00
03/14/2016 10:45,2,0.844,ACTIVE,212.16,344.15,60.012,1457966703,"201051344000917","219011344069620",30.36,11.70,0,333.63,373.61,25.9,23.1,0.190,341086.6,341086.6,26382,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966727,260930.00
03/14/2016 10:45,2,0.850,ACTIVE,212.16,343.85,59.986,1457966703,"201051344001145","219011344069620",30.42,10.30,0,334.84,373.91,26.2,23.4,0.194,346194.0,346194.0,26241,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966728,260931.00
03/14/2016 10:45,2,0.869,ACTIVE,212.38,344.15,59.981,1457966703,"201051344000651","219011344069620",30.51,11.00,0,334.24,373.61,26.9,24.1,0.203,338020.8,338020.8,26609,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966729,260932.00
03/14/2016 10:45,2,0.783,ACTIVE,211.25,339.04,59.965,1457966703,"274151322000088","219011344069620",29.10,14.30,0,333.03,362.19,23.0,20.3,0.146,593507.7,593507.7,15246,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966729,260933.00
03/14/2016 10:45,2,0.561,ACTIVE,212.38,414.79,59.975,1457966703,"274151322000068","219011344069620",39.04,17.80,0,333.63,465.28,22.0,19.3,0.133,496139.2,496139.2,16280,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966730,260934.00
03/14/2016 10:45,2,0.875,ACTIVE,211.93,342.65,60.012,1457966703,"201051344001135","219011344069620",30.47,11.70,0,333.33,373.01,27.0,24.2,0.199,334563.9,334563.9,26576,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966731,260935.00
03/14/2016 10:45,2,0.889,ACTIVE,212.38,345.36,59.959,1457966703,"201051344000594","219011344069620",30.89,10.30,0,333.63,374.21,27.9,25.0,0.203,341203.8,341203.8,21989,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966732,260936.00
03/14/2016 10:45,2,0.863,ACTIVE,212.38,343.55,59.944,1457966703,"201051344001203","219011344069620",30.61,10.30,0,334.54,374.51,26.8,24.0,0.208,340857.9,340857.9,26560,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966733,260937.00
03/14/2016 10:45,2,0.803,ACTIVE,211.48,344.15,59.912,1457966703,"274151322000054","219011344069620",29.40,15.00,0,333.33,362.79,23.9,21.1,0.150,606391.1,606391.1,15273,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966734,260938.00
03/14/2016 10:45,2,0.887,ACTIVE,212.83,345.36,60.002,1457966703,"201051344000867","219011344069620",30.43,11.30,0,334.54,374.21,27.3,24.5,0.199,329580.7,329580.7,22018,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966735,260939.00
03/14/2016 10:45,2,0.885,ACTIVE,212.16,343.85,59.944,1457966703,"201051344001093","219011344069620",30.40,11.00,0,333.63,373.31,27.2,24.4,0.190,339624.4,339624.4,26439,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966736,260940.00
03/14/2016 10:45,2,0.842,ACTIVE,212.38,345.66,59.954,1457966703,"201051344000900","219011344069620",30.12,10.30,0,336.34,374.51,25.7,22.9,0.199,344711.8,344711.8,21428,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966737,260941.00
03/14/2016 10:45,2,0.891,ACTIVE,212.83,345.66,59.954,1457966703,"201051344000648","219011344069620",30.59,10.30,0,335.74,375.11,27.6,24.7,0.203,338096.5,338096.5,21699,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966738,260942.00
03/14/2016 10:45,2,0.891,ACTIVE,212.61,345.06,59.944,1457966703,"201051344000569","219011344069620",30.20,11.30,0,335.44,375.11,27.3,24.4,0.199,346128.8,346128.8,21367,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966739,260943.00
03/14/2016 10:45,2,0.887,ACTIVE,212.83,345.06,59.970,1457966703,"201051344000983","219011344069620",30.20,11.70,0,334.84,374.51,27.1,24.3,0.208,338591.8,338591.8,21814,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966740,260944.00
03/14/2016 10:45,2,0.873,ACTIVE,212.83,345.36,59.981,1457966703,"201051344001158","219011344069620",30.20,11.00,0,336.34,375.11,26.7,23.9,0.208,334307.0,334307.0,22032,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966741,260945.00
03/14/2016 10:45,2,0.871,ACTIVE,213.29,346.26,59.954,1457966703,"201051344000576","219011344069620",30.63,10.30,0,335.74,377.82,27.1,24.2,0.199,339165.4,339165.4,21488,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966742,260946.00
03/14/2016 10:45,2,0.805,ACTIVE,211.93,343.55,59.954,1457966703,"274151322000087","219011344069620",29.14,16.30,0,333.63,362.49,23.8,21.0,0.146,581389.4,581389.4,15332,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457966743,260947.00
03/14/2016 11:00,2,1.002,ACTIVE,213.06,347.16,60.007,1457967603,"201051344000645","219011344069620",30.69,12.00,0,335.14,359.78,31.2,28.2,0.239,339014.8,339014.8,21640,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967605,260948.00
03/14/2016 11:00,2,0.914,ACTIVE,211.93,339.95,59.996,1457967603,"274151322000085","219011344069620",29.70,14.00,0,332.13,351.97,27.5,24.7,0.172,609199.7,609199.7,15291,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967605,260949.00
03/14/2016 11:00,2,1.020,ACTIVE,213.29,348.96,59.996,1457967603,"201051344000633","219011344069620",30.43,11.30,0,334.24,360.69,31.5,28.4,0.252,330578.8,330578.8,22052,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967606,260950.00
03/14/2016 11:00,2,1.010,ACTIVE,212.83,347.16,59.975,1457967603,"201051344000469","219011344069620",30.83,10.70,0,333.33,359.48,31.6,28.5,0.239,331397.4,331397.4,22038,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967607,260951.00
03/14/2016 11:00,2,0.984,ACTIVE,211.70,345.06,59.996,1457967603,"201051344000646","219011344069620",30.55,11.30,0,332.13,358.28,30.5,27.5,0.234,336261.7,336261.7,26574,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967608,260952.00
03/14/2016 11:00,2,0.945,ACTIVE,211.48,347.16,60.002,1457967603,"274151322000052","219011344069620",29.82,15.00,0,330.63,352.87,28.6,25.6,0.194,617503.7,617503.7,15511,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967609,260953.00
03/14/2016 11:00,2,1.023,ACTIVE,212.38,345.96,59.996,1457967603,"201051344000585","219011344069620",30.22,12.00,0,332.13,358.58,31.4,28.4,0.247,341618.9,341618.9,26581,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967610,260954.00
03/14/2016 11:00,2,0.977,ACTIVE,211.70,344.76,59.975,1457967603,"201051344001230","219011344069620",30.49,10.00,0,331.83,356.48,30.2,27.2,0.234,340089.4,340089.4,26365,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967611,260955.00
03/14/2016 11:00,2,0.996,ACTIVE,212.38,345.36,60.018,1457967603,"201051344000582","219011344069620",30.22,11.00,0,333.63,358.58,30.5,27.5,0.230,333711.6,333711.6,26554,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967612,260956.00
03/14/2016 11:00,2,1.020,ACTIVE,211.48,344.76,60.002,1457967603,"201051344000955","219011344069620",30.38,11.70,0,331.53,357.08,31.4,28.4,0.239,344596.1,344596.1,26491,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967613,260957.00
03/14/2016 11:00,2,0.613,ACTIVE,211.48,423.81,59.996,1457967603,"274151322000094","219011344069620",39.82,15.50,0,335.74,440.94,24.8,22.0,0.164,496064.3,496064.3,16106,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967614,260958.00
03/14/2016 11:00,2,1.035,ACTIVE,212.83,346.86,60.002,1457967603,"201051344000579","219011344069620",30.85,11.30,0,334.84,359.78,32.4,29.3,0.247,345518.5,345518.5,2078,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967614,260959.00
03/14/2016 11:00,2,1.023,ACTIVE,211.93,344.76,59.975,1457967603,"201051344000890","219011344069620",30.69,10.70,0,332.43,357.98,31.9,28.8,0.234,341942.9,341942.9,26511,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967615,260960.00
03/14/2016 11:00,2,1.000,ACTIVE,212.16,345.36,60.007,1457967603,"201051344000438","219011344069620",30.93,11.00,0,333.33,358.28,31.4,28.4,0.239,344098.2,344098.2,26508,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967616,260961.00
03/14/2016 11:00,2,1.031,ACTIVE,212.38,344.76,60.023,1457967603,"201051344000417","219011344069620",30.38,11.30,0,332.13,357.98,31.7,28.7,0.239,337776.0,337776.0,26663,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967617,260962.00
03/14/2016 11:00,2,0.926,ACTIVE,211.93,340.85,59.975,1457967603,"274151322000083","219011344069620",30.06,13.70,0,331.53,352.57,28.2,25.3,0.190,611605.3,611605.3,15547,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967618,260963.00
03/14/2016 11:00,2,0.965,ACTIVE,212.16,344.76,59.970,1457967603,"274151322000076","219011344069620",30.79,15.00,0,332.73,353.47,30.1,27.2,0.203,650876.5,650876.5,15552,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967619,260964.00
03/14/2016 11:00,2,1.027,ACTIVE,212.38,345.96,59.996,1457967603,"201051344000868","219011344069620",30.45,10.30,0,333.03,359.48,31.8,28.8,0.243,330378.7,330378.7,21777,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967620,260965.00
03/14/2016 11:00,2,0.971,ACTIVE,211.48,345.66,59.975,1457967603,"274151322000095","219011344069620",30.38,13.00,0,331.53,352.87,29.8,26.9,0.199,644103.2,644103.2,15435,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967621,260966.00
03/14/2016 11:00,2,1.016,ACTIVE,212.61,348.06,59.975,1457967603,"201051344000988","219011344069620",30.22,11.70,0,334.24,361.59,31.1,28.1,0.239,328560.0,328560.0,22051,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967622,260967.00
03/14/2016 11:00,2,1.020,ACTIVE,211.93,344.45,59.975,1457967603,"201051344001025","219011344069620",30.40,11.30,0,333.03,358.58,31.4,28.4,0.239,341623.3,341623.3,26567,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967623,260968.00
03/14/2016 11:00,2,1.004,ACTIVE,212.61,345.96,59.965,1457967603,"201051344000458","219011344069620",31.01,12.70,0,334.24,359.18,31.6,28.6,0.247,338968.8,338968.8,21959,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967624,260969.00
03/14/2016 11:00,2,1.016,ACTIVE,213.29,348.36,60.007,1457967603,"201051344000853","219011344069620",30.53,11.70,0,335.44,360.99,31.5,28.5,0.243,336599.8,336599.8,21581,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967625,260970.00
03/14/2016 11:00,2,0.980,ACTIVE,212.16,345.36,59.970,1457967603,"201051344000685","219011344069620",30.95,10.30,0,332.73,357.98,30.7,27.7,0.252,343821.7,343821.7,26385,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967625,260971.00
03/14/2016 11:00,2,0.986,ACTIVE,212.16,345.36,60.007,1457967603,"201051344000917","219011344069620",30.53,12.30,0,331.53,358.58,30.5,27.5,0.239,341092.8,341092.8,26383,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967626,260972.00
03/14/2016 11:00,2,0.984,ACTIVE,212.16,345.36,59.996,1457967603,"201051344001145","219011344069620",30.65,10.70,0,333.33,358.58,30.6,27.6,0.239,346200.2,346200.2,26242,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967627,260973.00
03/14/2016 11:00,2,1.014,ACTIVE,212.38,345.96,60.023,1457967603,"201051344000651","219011344069620",30.26,11.30,0,332.73,358.58,31.1,28.1,0.234,338027.2,338027.2,26610,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967628,260974.00
03/14/2016 11:00,2,0.900,ACTIVE,211.25,343.55,59.965,1457967603,"274151322000088","219011344069620",29.20,14.70,0,331.23,351.67,26.7,23.8,0.168,593513.0,593513.0,15247,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967629,260975.00
03/14/2016 11:00,2,0.633,ACTIVE,212.38,422.00,59.991,1457967603,"274151322000068","219011344069620",39.76,18.30,0,336.34,443.04,25.6,22.8,0.155,496144.2,496144.2,16281,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967630,260976.00
03/14/2016 11:00,2,1.006,ACTIVE,211.93,343.85,59.975,1457967603,"201051344001135","219011344069620",30.59,12.00,0,332.13,357.38,31.2,28.2,0.234,334570.2,334570.2,26577,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967631,260977.00
03/14/2016 11:00,2,1.035,ACTIVE,212.38,346.56,59.986,1457967603,"201051344000594","219011344069620",30.83,10.70,0,331.53,359.78,32.4,29.3,0.239,341210.4,341210.4,21990,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967632,260978.00
03/14/2016 11:00,2,1.002,ACTIVE,212.38,345.06,59.975,1457967603,"201051344001203","219011344069620",30.73,10.30,0,333.33,359.48,31.2,28.2,0.239,340864.3,340864.3,26561,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967633,260979.00
03/14/2016 11:00,2,0.916,ACTIVE,211.70,345.96,59.970,1457967603,"274151322000054","219011344069620",29.78,15.50,0,331.53,351.97,27.7,24.8,0.181,606396.6,606396.6,15274,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967634,260980.00
03/14/2016 11:00,2,1.025,ACTIVE,212.83,345.96,59.986,1457967603,"201051344000867","219011344069620",30.57,11.70,0,333.93,359.18,31.8,28.8,0.239,329587.1,329587.1,22019,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967635,260981.00
