ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 11:00,2,1.023,ACTIVE,212.16,345.96,59.996,1457967603,"201051344001093","219011344069620",30.63,11.30,0,332.73,358.28,31.8,28.8,0.234,339630.8,339630.8,26440,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967636,260982.00
03/14/2016 11:00,2,0.977,ACTIVE,212.61,346.86,59.965,1457967603,"201051344000900","219011344069620",30.63,11.00,0,334.24,359.48,30.3,27.3,0.234,344717.9,344717.9,21429,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967637,260983.00
03/14/2016 11:00,2,1.027,ACTIVE,213.06,346.56,59.986,1457967603,"201051344000648","219011344069620",30.61,10.30,0,334.54,359.78,31.9,28.9,0.243,338103.0,338103.0,21700,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967638,260984.00
03/14/2016 11:00,2,1.027,ACTIVE,212.61,346.86,60.039,1457967603,"201051344000569","219011344069620",30.38,11.70,0,334.54,359.78,31.6,28.6,0.247,346135.2,346135.2,21368,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967639,260985.00
03/14/2016 11:00,2,1.016,ACTIVE,212.83,346.56,59.949,1457967603,"201051344000983","219011344069620",30.75,12.30,0,334.24,359.48,31.7,28.6,0.247,338598.2,338598.2,21815,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967640,260986.00
03/14/2016 11:00,2,1.010,ACTIVE,212.83,346.56,60.007,1457967603,"201051344001158","219011344069620",30.42,11.00,0,333.63,359.78,31.2,28.2,0.247,334313.3,334313.3,22033,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967641,260987.00
03/14/2016 11:00,2,1.020,ACTIVE,212.83,347.46,59.981,1457967603,"201051344000576","219011344069620",30.45,10.70,0,335.44,360.38,31.5,28.5,0.234,339171.7,339171.7,21489,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967642,260988.00
03/14/2016 11:00,2,0.924,ACTIVE,211.70,345.06,59.975,1457967603,"274151322000087","219011344069620",29.60,17.00,0,331.53,352.27,27.7,24.8,0.168,581395.0,581395.0,15333,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457967643,260989.00
03/14/2016 11:15,2,1.607,ACTIVE,213.51,351.67,59.986,1457968503,"201051344000645","219011344069620",28.15,12.30,0,334.84,372.71,45.9,42.4,0.309,339023.5,339023.5,21641,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968504,260990.00
03/14/2016 11:15,2,1.451,ACTIVE,211.70,349.56,59.959,1457968503,"274151322000085","219011344069620",30.14,15.30,0,333.93,360.69,44.2,40.8,0.301,609207.5,609207.5,15292,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968505,260991.00
03/14/2016 11:15,2,1.533,ACTIVE,213.51,353.17,59.944,1457968503,"201051344000633","219011344069620",30.93,12.00,0,334.24,373.01,48.1,44.5,0.393,330587.5,330587.5,22053,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968506,260992.00
03/14/2016 11:15,2,1.549,ACTIVE,213.74,352.57,59.970,1457968503,"201051344000469","219011344069620",30.61,11.30,0,334.24,371.81,48.1,44.5,0.393,331406.2,331406.2,22039,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968507,260993.00
03/14/2016 11:15,2,1.492,ACTIVE,212.16,351.07,59.970,1457968503,"201051344000646","219011344069620",30.95,12.30,0,332.43,370.00,46.8,43.2,0.384,336270.2,336270.2,26575,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968508,260994.00
03/14/2016 11:15,2,1.482,ACTIVE,211.48,349.86,59.965,1457968503,"274151322000052","219011344069620",30.32,16.30,0,333.33,360.99,45.5,42.0,0.314,617511.8,617511.8,15512,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968508,260995.00
03/14/2016 11:15,2,1.543,ACTIVE,212.61,350.77,59.996,1457968503,"201051344000585","219011344069620",30.61,12.70,0,332.73,371.21,47.9,44.3,0.384,341627.6,341627.6,26582,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968509,260996.00
03/14/2016 11:15,2,1.502,ACTIVE,212.38,349.56,59.922,1457968503,"201051344001230","219011344069620",30.81,10.70,0,331.53,368.80,46.9,43.3,0.376,340097.8,340097.8,26366,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968510,260997.00
03/14/2016 11:15,2,1.508,ACTIVE,213.06,351.67,59.949,1457968503,"201051344000582","219011344069620",30.73,11.70,0,333.63,370.90,47.0,43.4,0.371,333720.2,333720.2,26555,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968511,260998.00
03/14/2016 11:15,2,1.514,ACTIVE,212.16,350.17,59.933,1457968503,"201051344000955","219011344069620",31.05,12.30,0,332.13,369.40,47.6,44.1,0.389,344604.8,344604.8,26492,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968512,260999.00
03/14/2016 11:15,2,1.014,ACTIVE,211.48,428.01,59.965,1457968503,"274151322000094","219011344069620",39.62,16.70,0,332.43,455.37,40.5,37.1,0.274,496071.3,496071.3,16107,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968513,261000.00
03/14/2016 11:15,2,1.551,ACTIVE,213.51,351.97,59.954,1457968503,"201051344000579","219011344069620",31.13,12.00,0,334.84,372.11,48.9,45.3,0.398,345527.5,345527.5,2079,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968514,261001.00
03/14/2016 11:15,2,1.551,ACTIVE,212.38,350.47,59.986,1457968503,"201051344000890","219011344069620",30.75,11.30,0,332.13,370.30,48.3,44.7,0.376,341951.8,341951.8,26512,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968515,261002.00
03/14/2016 11:15,2,1.531,ACTIVE,212.83,352.57,59.949,1457968503,"201051344000438","219011344069620",30.85,12.00,0,332.73,371.21,47.9,44.3,0.393,344107.0,344107.0,26509,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968516,261003.00
03/14/2016 11:15,2,1.547,ACTIVE,212.83,351.37,59.944,1457968503,"201051344000417","219011344069620",30.63,11.70,0,331.83,370.60,48.0,44.4,0.389,337784.8,337784.8,26664,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968517,261004.00
03/14/2016 11:15,2,1.467,ACTIVE,211.48,350.17,59.954,1457968503,"274151322000083","219011344069620",30.43,14.70,0,333.63,360.99,45.3,41.8,0.314,611613.3,611613.3,15548,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968518,261005.00
03/14/2016 11:15,2,1.516,ACTIVE,212.38,353.17,59.933,1457968503,"274151322000076","219011344069620",30.81,16.00,0,333.93,362.49,47.3,43.7,0.327,650885.1,650885.1,15553,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968519,261006.00
03/14/2016 11:15,2,1.658,ACTIVE,213.29,351.37,60.002,1457968503,"201051344000868","219011344069620",21.57,10.70,0,333.63,372.11,36.3,33.1,0.336,330387.6,330387.6,21778,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968520,261007.00
03/14/2016 11:15,2,1.506,ACTIVE,211.48,345.96,60.007,1457968503,"274151322000095","219011344069620",30.65,14.00,0,333.63,361.29,46.7,43.2,0.314,644111.6,644111.6,15436,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968521,261008.00
03/14/2016 11:15,2,1.555,ACTIVE,213.51,354.07,59.970,1457968503,"201051344000988","219011344069620",30.57,12.70,0,333.93,373.61,48.2,44.6,0.402,328568.7,328568.7,22052,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968522,261009.00
03/14/2016 11:15,2,1.527,ACTIVE,212.61,350.77,59.981,1457968503,"201051344001025","219011344069620",30.97,12.30,0,333.33,370.90,47.9,44.3,0.380,341632.1,341632.1,26568,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968523,261010.00
03/14/2016 11:15,2,1.561,ACTIVE,213.74,352.27,59.965,1457968503,"201051344000458","219011344069620",30.45,13.30,0,334.24,371.51,48.2,44.6,0.398,338977.7,338977.7,21960,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968524,261011.00
03/14/2016 11:15,2,1.545,ACTIVE,214.19,354.07,59.959,1457968503,"201051344000853","219011344069620",30.83,12.70,0,335.14,375.11,48.2,44.6,0.393,336608.6,336608.6,21582,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968525,261012.00
03/14/2016 11:15,2,1.514,ACTIVE,212.61,351.07,60.002,1457968503,"201051344000685","219011344069620",30.75,11.00,0,332.13,370.60,47.2,43.6,0.393,343830.3,343830.3,26386,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968526,261013.00
03/14/2016 11:15,2,1.510,ACTIVE,212.83,350.77,59.996,1457968503,"201051344000917","219011344069620",30.69,13.00,0,333.03,370.30,47.0,43.4,0.384,341101.3,341101.3,26384,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968526,261014.00
03/14/2016 11:15,2,1.494,ACTIVE,212.61,351.37,59.949,1457968503,"201051344001145","219011344069620",31.21,11.30,0,333.93,371.51,47.2,43.7,0.389,346208.8,346208.8,26243,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968527,261015.00
03/14/2016 11:15,2,1.527,ACTIVE,212.83,352.27,59.954,1457968503,"201051344000651","219011344069620",30.71,12.00,0,334.24,370.90,47.5,44.0,0.376,338035.9,338035.9,26611,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968528,261016.00
03/14/2016 11:15,2,1.438,ACTIVE,211.25,347.16,59.981,1457968503,"274151322000088","219011344069620",29.74,15.80,0,333.33,360.08,43.4,39.9,0.292,593520.6,593520.6,15248,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968529,261017.00
03/14/2016 11:15,2,1.000,ACTIVE,212.38,428.61,59.954,1457968503,"274151322000068","219011344069620",40.37,19.80,0,331.83,458.67,40.8,37.5,0.265,496151.4,496151.4,16282,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968530,261018.00
03/14/2016 11:15,2,1.523,ACTIVE,212.38,350.17,60.002,1457968503,"201051344001135","219011344069620",30.77,12.70,0,331.83,370.30,47.5,43.9,0.380,334578.9,334578.9,26578,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968531,261019.00
03/14/2016 11:15,2,1.572,ACTIVE,212.83,351.67,59.965,1457968503,"201051344000594","219011344069620",30.79,11.30,0,333.03,371.81,49.1,45.5,0.389,341219.5,341219.5,21991,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968532,261020.00
03/14/2016 11:15,2,1.527,ACTIVE,212.83,350.17,60.007,1457968503,"201051344001203","219011344069620",30.79,11.30,0,333.63,371.51,47.7,44.1,0.393,340873.0,340873.0,26562,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968533,261021.00
03/14/2016 11:15,2,1.467,ACTIVE,211.70,346.86,59.996,1457968503,"274151322000054","219011344069620",29.88,16.70,0,332.73,360.99,44.4,41.0,0.296,606404.5,606404.5,15275,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968534,261022.00
03/14/2016 11:15,2,1.568,ACTIVE,213.51,351.37,59.959,1457968503,"201051344000867","219011344069620",30.49,12.70,0,333.63,371.21,48.5,44.8,0.393,329596.0,329596.0,22020,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968535,261023.00
03/14/2016 11:15,2,1.545,ACTIVE,212.61,350.77,59.944,1457968503,"201051344001093","219011344069620",30.77,12.00,0,333.03,370.60,48.2,44.6,0.371,339639.7,339639.7,26441,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968536,261024.00
03/14/2016 11:15,2,1.508,ACTIVE,213.29,352.57,60.018,1457968503,"201051344000900","219011344069620",30.79,11.30,0,333.93,371.81,47.1,43.5,0.384,344726.4,344726.4,21430,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968537,261025.00
03/14/2016 11:15,2,1.543,ACTIVE,213.51,352.27,59.996,1457968503,"201051344000648","219011344069620",30.97,11.00,0,334.84,372.11,48.4,44.8,0.384,338111.9,338111.9,21701,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968538,261026.00
03/14/2016 11:15,2,1.553,ACTIVE,213.51,353.47,59.986,1457968503,"201051344000569","219011344069620",30.75,12.30,0,334.24,372.11,48.4,44.8,0.389,346144.1,346144.1,21369,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968539,261027.00
03/14/2016 11:15,2,1.541,ACTIVE,213.74,352.87,59.954,1457968503,"201051344000983","219011344069620",30.89,13.00,0,334.24,372.41,48.2,44.6,0.398,338607.0,338607.0,21816,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968540,261028.00
03/14/2016 11:15,2,1.531,ACTIVE,213.51,352.57,59.944,1457968503,"201051344001158","219011344069620",30.83,12.30,0,334.24,372.41,47.8,44.2,0.398,334322.1,334322.1,22034,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968541,261029.00
03/14/2016 11:15,2,1.535,ACTIVE,213.74,353.47,59.954,1457968503,"201051344000576","219011344069620",31.01,11.30,0,334.84,372.71,48.2,44.6,0.376,339180.6,339180.6,21490,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968542,261030.00
03/14/2016 11:15,2,1.457,ACTIVE,211.93,347.16,59.959,1457968503,"274151322000087","219011344069620",30.02,18.30,0,333.33,360.08,44.2,40.8,0.287,581402.9,581402.9,15334,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457968543,261031.00
03/14/2016 11:30,2,1.812,ACTIVE,213.96,356.18,59.959,1457969403,"201051344000645","219011344069620",30.55,13.30,0,337.84,384.73,56.1,52.2,0.446,339035.4,339035.4,21642,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969404,261032.00
03/14/2016 11:30,2,1.713,ACTIVE,211.93,347.46,59.970,1457969403,"274151322000085","219011344069620",29.58,16.30,0,334.54,365.80,51.3,47.6,0.340,609218.4,609218.4,15293,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969405,261033.00
03/14/2016 11:30,2,1.801,ACTIVE,213.74,356.48,59.996,1457969403,"201051344000633","219011344069620",30.73,12.70,0,334.84,382.63,56.1,52.2,0.468,330599.4,330599.4,22054,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969406,261034.00
03/14/2016 11:30,2,1.807,ACTIVE,213.74,354.97,59.949,1457969403,"201051344000469","219011344069620",30.61,12.30,0,335.14,380.82,56.0,52.2,0.460,331418.1,331418.1,22040,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969407,261035.00
03/14/2016 11:30,2,1.752,ACTIVE,212.16,352.57,59.922,1457969403,"201051344000646","219011344069620",30.77,13.70,0,333.33,377.52,54.7,50.9,0.464,336281.8,336281.8,26576,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969408,261036.00
03/14/2016 11:30,2,1.732,ACTIVE,211.70,342.95,59.996,1457969403,"274151322000052","219011344069620",30.06,17.80,0,332.73,366.40,52.8,49.0,0.354,617523.0,617523.0,15513,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969409,261037.00
03/14/2016 11:30,2,1.801,ACTIVE,213.06,353.47,60.023,1457969403,"201051344000585","219011344069620",30.59,14.00,0,333.93,378.12,55.8,51.9,0.455,341639.5,341639.5,26583,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969410,261038.00
03/14/2016 11:30,2,1.756,ACTIVE,212.38,351.97,59.965,1457969403,"201051344001230","219011344069620",30.55,11.70,0,332.73,376.01,54.4,50.5,0.438,340109.4,340109.4,26367,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969411,261039.00
03/14/2016 11:30,2,1.768,ACTIVE,213.06,354.37,60.007,1457969403,"201051344000582","219011344069620",30.49,12.70,0,333.93,379.02,54.6,50.8,0.438,333731.8,333731.8,26556,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969412,261040.00
03/14/2016 11:30,2,1.775,ACTIVE,211.93,351.97,60.039,1457969403,"201051344000955","219011344069620",30.77,13.70,0,333.03,376.62,55.4,51.5,0.464,344616.6,344616.6,26493,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969413,261041.00
03/14/2016 11:30,2,1.062,ACTIVE,211.70,448.45,59.986,1457969403,"274151322000094","219011344069620",41.93,18.00,0,335.14,468.29,44.7,41.2,0.305,496081.2,496081.2,16108,0,0,0,L,1151911521,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969414,261042.00
03/14/2016 11:30,2,1.809,ACTIVE,213.74,355.88,59.933,1457969403,"201051344000579","219011344069620",30.83,13.30,0,335.14,382.03,56.5,52.7,0.464,345539.6,345539.6,2080,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969414,261043.00
03/14/2016 11:30,2,1.797,ACTIVE,212.16,351.67,60.002,1457969403,"201051344000890","219011344069620",30.73,12.00,0,332.73,377.52,55.9,52.1,0.446,341963.7,341963.7,26513,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969415,261044.00
03/14/2016 11:30,2,1.773,ACTIVE,212.83,353.17,59.959,1457969403,"201051344000438","219011344069620",30.89,12.70,0,335.14,378.12,55.5,51.6,0.455,344118.8,344118.8,26510,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969416,261045.00
03/14/2016 11:30,2,1.803,ACTIVE,212.61,352.87,59.986,1457969403,"201051344000417","219011344069620",30.32,12.70,0,333.33,377.22,55.4,51.5,0.460,337796.7,337796.7,26665,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969417,261046.00
03/14/2016 11:30,2,1.723,ACTIVE,211.48,351.07,59.970,1457969403,"274151322000083","219011344069620",30.02,15.80,0,333.63,366.70,52.4,48.6,0.371,611624.5,611624.5,15549,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969418,261047.00
03/14/2016 11:30,2,1.756,ACTIVE,212.16,350.47,59.975,1457969403,"274151322000076","219011344069620",31.07,17.80,0,335.14,368.50,55.3,51.4,0.402,650896.8,650896.8,15554,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969419,261048.00
03/14/2016 11:30,2,1.816,ACTIVE,213.06,354.37,60.018,1457969403,"201051344000868","219011344069620",30.55,12.00,0,333.63,379.02,56.3,52.4,0.455,330399.6,330399.6,21779,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969421,261049.00
03/14/2016 11:30,2,1.762,ACTIVE,211.48,343.55,59.959,1457969403,"274151322000095","219011344069620",30.63,15.00,0,333.63,367.30,54.8,50.9,0.367,644123.2,644123.2,15437,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969421,261050.00
03/14/2016 11:30,2,1.783,ACTIVE,213.51,356.18,60.018,1457969403,"201051344000988","219011344069620",30.73,13.70,0,336.04,383.83,55.6,51.7,0.460,328580.6,328580.6,22053,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969422,261051.00
03/14/2016 11:30,2,1.783,ACTIVE,212.61,352.27,60.007,1457969403,"201051344001025","219011344069620",30.71,13.30,0,335.14,378.12,55.5,51.6,0.446,341644.0,341644.0,26569,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969423,261052.00
03/14/2016 11:30,2,1.797,ACTIVE,213.29,354.07,60.002,1457969403,"201051344000458","219011344069620",30.57,14.30,0,336.04,381.73,55.6,51.8,0.473,338989.6,338989.6,21961,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969424,261053.00
03/14/2016 11:30,2,1.789,ACTIVE,214.19,355.88,59.986,1457969403,"201051344000853","219011344069620",30.71,13.70,0,337.54,384.73,55.7,51.8,0.460,336620.6,336620.6,21583,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969425,261054.00
03/14/2016 11:30,2,1.771,ACTIVE,212.61,354.07,60.002,1457969403,"201051344000685","219011344069620",30.45,11.70,0,333.03,377.52,54.6,50.8,0.473,343842.0,343842.0,26387,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969426,261055.00
03/14/2016 11:30,2,1.758,ACTIVE,212.83,354.37,60.007,1457969403,"201051344000917","219011344069620",30.42,14.00,0,333.03,377.82,54.1,50.3,0.433,341112.9,341112.9,26385,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969427,261056.00
03/14/2016 11:30,2,1.736,ACTIVE,212.16,351.67,59.944,1457969403,"201051344001145","219011344069620",31.03,12.30,0,334.54,377.82,54.6,50.8,0.451,346220.5,346220.5,26244,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969428,261057.00
03/14/2016 11:30,2,1.789,ACTIVE,212.61,353.17,60.034,1457969403,"201051344000651","219011344069620",30.30,13.30,0,334.24,378.42,55.0,51.1,0.446,338047.7,338047.7,26612,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969429,261058.00
03/14/2016 11:30,2,1.648,ACTIVE,211.48,355.58,59.996,1457969403,"274151322000088","219011344069620",29.66,17.30,0,333.63,365.49,49.6,45.9,0.331,593531.3,593531.3,15249,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969430,261059.00
03/14/2016 11:30,2,1.018,ACTIVE,212.61,449.95,59.991,1457969403,"274151322000068","219011344069620",42.46,21.30,0,335.44,468.89,43.7,40.3,0.292,496161.3,496161.3,16283,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969430,261060.00
03/14/2016 11:30,2,1.762,ACTIVE,212.83,352.87,60.007,1457969403,"201051344001135","219011344069620",30.65,14.00,0,332.43,377.22,54.7,50.9,0.451,334590.7,334590.7,26579,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969431,261061.00
03/14/2016 11:30,2,1.818,ACTIVE,213.06,354.97,59.975,1457969403,"201051344000594","219011344069620",30.67,12.30,0,333.93,379.02,56.5,52.6,0.460,341231.6,341231.6,21992,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969432,261062.00
03/14/2016 11:30,2,1.773,ACTIVE,212.83,353.47,60.007,1457969403,"201051344001203","219011344069620",30.61,12.30,0,335.14,379.32,55.0,51.2,0.451,340884.8,340884.8,26563,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969433,261063.00
03/14/2016 11:30,2,1.668,ACTIVE,211.48,350.47,60.018,1457969403,"274151322000054","219011344069620",29.96,18.30,0,333.33,366.10,50.6,46.9,0.340,606415.4,606415.4,15276,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969434,261064.00
03/14/2016 11:30,2,1.799,ACTIVE,213.51,353.77,59.996,1457969403,"201051344000867","219011344069620",30.57,13.30,0,334.24,378.42,55.7,51.8,0.451,329608.0,329608.0,22021,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969435,261065.00
03/14/2016 11:30,2,1.779,ACTIVE,212.83,354.37,60.044,1457969403,"201051344001093","219011344069620",30.53,13.00,0,335.44,378.12,55.0,51.2,0.433,339651.6,339651.6,26442,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969436,261066.00
03/14/2016 11:30,2,1.752,ACTIVE,213.51,354.97,59.986,1457969403,"201051344000900","219011344069620",30.65,12.30,0,335.44,381.73,54.5,50.6,0.455,344738.1,344738.1,21431,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969437,261067.00
03/14/2016 11:30,2,1.793,ACTIVE,213.51,354.97,59.986,1457969403,"201051344000648","219011344069620",30.53,12.00,0,335.14,383.53,55.5,51.6,0.446,338123.9,338123.9,21702,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969438,261068.00
03/14/2016 11:30,2,1.785,ACTIVE,213.51,354.97,59.922,1457969403,"201051344000569","219011344069620",30.59,13.70,0,335.74,380.22,55.4,51.5,0.460,346156.1,346156.1,21370,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969439,261069.00
03/14/2016 11:30,2,1.785,ACTIVE,213.74,354.97,59.996,1457969403,"201051344000983","219011344069620",30.53,14.00,0,334.84,379.32,55.2,51.4,0.464,338619.0,338619.0,21817,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969440,261070.00
03/14/2016 11:30,2,1.779,ACTIVE,213.74,355.28,59.975,1457969403,"201051344001158","219011344069620",30.49,13.30,0,334.54,382.33,55.0,51.2,0.455,334333.9,334333.9,22035,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969441,261071.00
03/14/2016 11:30,2,1.787,ACTIVE,213.96,356.18,59.965,1457969403,"201051344000576","219011344069620",30.49,12.30,0,336.64,383.83,55.2,51.4,0.446,339192.5,339192.5,21491,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969442,261072.00
03/14/2016 11:30,2,1.668,ACTIVE,211.93,350.47,59.965,1457969403,"274151322000087","219011344069620",29.72,20.30,0,333.33,365.49,50.2,46.5,0.331,581413.8,581413.8,15335,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457969443,261073.00
03/14/2016 11:45,2,1.859,ACTIVE,213.96,354.67,59.954,1457970303,"201051344000645","219011344069620",30.14,14.30,0,336.94,381.73,56.8,52.9,0.451,339048.2,339048.2,21643,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970304,261074.00
03/14/2016 11:45,2,1.721,ACTIVE,211.70,345.36,59.975,1457970303,"274151322000085","219011344069620",29.42,17.50,0,334.54,364.29,51.2,47.5,0.349,609230.0,609230.0,15294,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970305,261075.00
03/14/2016 11:45,2,1.867,ACTIVE,213.96,356.48,59.938,1457970303,"201051344000633","219011344069620",30.06,14.00,0,335.74,381.73,56.9,53.0,0.482,330612.3,330612.3,22055,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970306,261076.00
03/14/2016 11:45,2,1.854,ACTIVE,213.96,356.18,59.933,1457970303,"201051344000469","219011344069620",30.26,14.00,0,335.14,380.52,56.8,52.9,0.477,331430.9,331430.9,22041,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970307,261077.00
03/14/2016 11:45,2,1.785,ACTIVE,212.61,353.17,59.970,1457970303,"201051344000646","219011344069620",30.45,15.00,0,334.54,376.92,55.1,51.3,0.468,336294.2,336294.2,26577,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970308,261078.00
03/14/2016 11:45,2,1.732,ACTIVE,211.70,354.07,60.028,1457970303,"274151322000052","219011344069620",30.00,19.50,0,333.63,364.89,52.6,48.9,0.367,617534.9,617534.9,15514,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970309,261079.00
03/14/2016 11:45,2,1.848,ACTIVE,213.06,354.07,59.949,1457970303,"201051344000585","219011344069620",30.26,15.30,0,333.93,376.92,56.7,52.8,0.464,341652.2,341652.2,26584,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970310,261080.00
03/14/2016 11:45,2,1.799,ACTIVE,212.61,352.57,59.975,1457970303,"201051344001230","219011344069620",30.38,13.00,0,331.83,375.41,55.4,51.5,0.442,340121.9,340121.9,26368,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970311,261081.00
03/14/2016 11:45,2,1.809,ACTIVE,213.51,354.67,59.944,1457970303,"201051344000582","219011344069620",30.18,14.00,0,334.24,377.52,55.3,51.5,0.442,333744.2,333744.2,26557,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970312,261082.00
03/14/2016 11:45,2,1.830,ACTIVE,212.38,352.57,59.981,1457970303,"201051344000955","219011344069620",30.32,15.00,0,332.13,376.01,56.2,52.3,0.464,344629.2,344629.2,26494,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970313,261083.00
03/14/2016 11:45,2,1.125,ACTIVE,211.48,432.82,59.933,1457970303,"274151322000094","219011344069620",40.75,19.80,0,334.24,465.58,46.1,42.6,0.318,496091.5,496091.5,16109,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970314,261084.00
03/14/2016 11:45,2,1.881,ACTIVE,213.74,355.88,59.944,1457970303,"201051344000579","219011344069620",30.24,15.00,0,336.34,380.82,57.7,53.8,0.473,345552.6,345552.6,2081,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970315,261085.00
03/14/2016 11:45,2,1.844,ACTIVE,212.61,353.17,60.002,1457970303,"201051344000890","219011344069620",30.47,14.00,0,333.03,376.62,56.9,53.0,0.460,341976.5,341976.5,26514,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970316,261086.00
03/14/2016 11:45,2,1.838,ACTIVE,213.06,354.67,59.970,1457970303,"201051344000438","219011344069620",30.28,14.70,0,334.24,378.42,56.4,52.5,0.468,344131.5,344131.5,26511,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970317,261087.00
03/14/2016 11:45,2,1.828,ACTIVE,213.06,353.47,59.996,1457970303,"201051344000417","219011344069620",30.30,14.30,0,332.43,377.22,56.0,52.2,0.460,337809.3,337809.3,26666,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970318,261088.00
03/14/2016 11:45,2,1.732,ACTIVE,211.70,343.55,59.944,1457970303,"274151322000083","219011344069620",30.02,17.30,0,333.93,364.89,52.6,48.9,0.367,611636.3,611636.3,15550,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970319,261089.00
03/14/2016 11:45,2,1.822,ACTIVE,212.38,353.47,60.002,1457970303,"274151322000076","219011344069620",30.55,19.30,0,335.14,367.60,56.4,52.5,0.398,650909.5,650909.5,15555,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970320,261090.00
03/14/2016 11:45,2,1.881,ACTIVE,213.29,354.97,59.954,1457970303,"201051344000868","219011344069620",30.12,13.30,0,335.14,378.42,57.4,53.4,0.464,330412.6,330412.6,21780,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970321,261091.00
03/14/2016 11:45,2,1.826,ACTIVE,211.70,343.55,59.944,1457970303,"274151322000095","219011344069620",30.43,16.70,0,333.63,366.40,56.2,52.3,0.371,644135.8,644135.8,15438,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970322,261092.00
03/14/2016 11:45,2,1.857,ACTIVE,213.74,356.48,59.975,1457970303,"201051344000988","219011344069620",30.22,15.30,0,335.74,382.63,56.9,52.9,0.468,328593.4,328593.4,22054,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970323,261093.00
03/14/2016 11:45,2,1.852,ACTIVE,212.83,353.17,59.991,1457970303,"201051344001025","219011344069620",30.30,14.70,0,334.24,377.22,56.8,52.9,0.460,341656.7,341656.7,26570,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970323,261094.00
03/14/2016 11:45,2,1.857,ACTIVE,213.74,354.67,59.938,1457970303,"201051344000458","219011344069620",30.20,15.50,0,336.04,379.02,56.8,52.9,0.486,339002.3,339002.3,21962,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970324,261095.00
03/14/2016 11:45,2,1.848,ACTIVE,214.19,356.48,59.928,1457970303,"201051344000853","219011344069620",30.42,15.30,0,336.94,383.53,56.9,53.0,0.464,336633.4,336633.4,21584,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970325,261096.00
03/14/2016 11:45,2,1.807,ACTIVE,213.06,353.47,59.986,1457970303,"201051344000685","219011344069620",30.59,13.30,0,332.73,377.22,56.0,52.1,0.473,343854.6,343854.6,26388,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970326,261097.00
03/14/2016 11:45,2,1.801,ACTIVE,213.29,354.07,60.007,1457970303,"201051344000917","219011344069620",30.45,15.30,0,333.33,377.22,55.5,51.7,0.451,341125.4,341125.4,26386,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970327,261098.00
03/14/2016 11:45,2,1.803,ACTIVE,212.83,354.07,59.907,1457970303,"201051344001145","219011344069620",30.55,13.70,0,333.63,376.92,55.8,51.9,0.460,346233.0,346233.0,26245,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970328,261099.00
03/14/2016 11:45,2,1.840,ACTIVE,213.29,354.07,59.907,1457970303,"201051344000651","219011344069620",30.26,14.70,0,333.93,379.92,56.4,52.5,0.460,338060.3,338060.3,26613,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970329,261100.00
03/14/2016 11:45,2,1.707,ACTIVE,211.70,355.58,59.938,1457970303,"274151322000088","219011344069620",29.04,18.70,0,333.33,363.99,50.2,46.5,0.336,593542.5,593542.5,15250,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970330,261101.00
03/14/2016 11:45,2,1.189,ACTIVE,212.16,424.41,59.981,1457970303,"274151322000068","219011344069620",39.44,22.80,0,335.74,466.49,47.6,44.0,0.314,496171.8,496171.8,16284,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970331,261102.00
03/14/2016 11:45,2,1.832,ACTIVE,212.61,352.57,59.965,1457970303,"201051344001135","219011344069620",30.26,15.50,0,333.33,376.62,56.2,52.3,0.464,334603.3,334603.3,26580,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970332,261103.00
03/14/2016 11:45,2,1.875,ACTIVE,213.06,354.97,59.928,1457970303,"201051344000594","219011344069620",30.63,13.70,0,334.54,378.12,58.2,54.2,0.468,341244.6,341244.6,21993,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970333,261104.00
03/14/2016 11:45,2,1.838,ACTIVE,213.06,353.47,59.949,1457970303,"201051344001203","219011344069620",30.49,14.00,0,335.44,378.72,56.8,52.9,0.473,340897.5,340897.5,26564,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970334,261105.00
03/14/2016 11:45,2,1.715,ACTIVE,211.25,342.65,59.933,1457970303,"274151322000054","219011344069620",29.48,19.80,0,333.63,365.19,51.2,47.5,0.340,606426.9,606426.9,15277,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970335,261106.00
03/14/2016 11:45,2,1.871,ACTIVE,213.74,354.67,59.970,1457970303,"201051344000867","219011344069620",30.28,15.00,0,335.14,378.42,57.4,53.5,0.464,329620.8,329620.8,22022,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970336,261107.00
03/14/2016 11:45,2,1.832,ACTIVE,213.06,354.07,59.965,1457970303,"201051344001093","219011344069620",30.49,14.30,0,333.63,376.92,56.6,52.7,0.446,339664.3,339664.3,26443,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970337,261108.00
03/14/2016 11:45,2,1.840,ACTIVE,213.51,354.67,59.954,1457970303,"201051344000900","219011344069620",30.20,14.30,0,335.74,380.52,56.3,52.4,0.460,344750.7,344750.7,21432,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970337,261109.00
03/14/2016 11:45,2,1.854,ACTIVE,213.74,355.28,59.970,1457970303,"201051344000648","219011344069620",30.36,13.00,0,335.74,380.22,57.0,53.1,0.464,338136.7,338136.7,21703,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970338,261110.00
03/14/2016 11:45,2,1.854,ACTIVE,213.74,355.88,59.949,1457970303,"201051344000569","219011344069620",30.30,15.30,0,336.64,379.32,56.9,52.9,0.473,346168.9,346168.9,21371,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970339,261111.00
03/14/2016 11:45,2,1.844,ACTIVE,213.96,355.28,59.965,1457970303,"201051344000983","219011344069620",30.63,15.30,0,335.44,379.02,57.2,53.3,0.477,338631.8,338631.8,21818,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970340,261112.00
03/14/2016 11:45,2,1.865,ACTIVE,213.74,354.97,59.965,1457970303,"201051344001158","219011344069620",30.08,15.00,0,336.04,379.92,56.8,52.9,0.473,334346.7,334346.7,22036,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970341,261113.00
03/14/2016 11:45,2,1.852,ACTIVE,213.96,356.48,59.944,1457970303,"201051344000576","219011344069620",30.28,13.70,0,336.64,382.03,56.8,52.9,0.460,339205.2,339205.2,21492,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970342,261114.00
03/14/2016 11:45,2,1.727,ACTIVE,211.70,352.87,59.949,1457970303,"274151322000087","219011344069620",29.34,22.50,0,332.73,363.99,51.2,47.5,0.336,581425.2,581425.2,15336,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457970343,261115.00
03/14/2016 12:00,2,1.600,ACTIVE,214.19,353.77,59.954,1457971203,"201051344000645","219011344069620",29.96,15.50,0,336.94,384.13,48.5,44.9,0.384,339061.2,339061.2,21644,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971204,261116.00
03/14/2016 12:00,2,1.488,ACTIVE,212.61,353.47,59.959,1457971203,"274151322000085","219011344069620",29.08,19.30,0,335.14,366.10,43.8,40.4,0.287,609241.7,609241.7,15295,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971205,261117.00
03/14/2016 12:00,2,1.594,ACTIVE,213.96,354.67,59.986,1457971203,"201051344000633","219011344069620",30.24,15.00,0,334.84,383.83,48.8,45.2,0.398,330625.3,330625.3,22056,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971206,261118.00
03/14/2016 12:00,2,1.588,ACTIVE,214.19,353.47,59.959,1457971203,"201051344000469","219011344069620",30.22,15.50,0,335.74,382.93,48.6,45.0,0.402,331443.9,331443.9,22042,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971207,261119.00
03/14/2016 12:00,2,1.543,ACTIVE,213.06,351.67,59.970,1457971203,"201051344000646","219011344069620",30.30,16.30,0,333.03,377.82,47.4,43.8,0.384,336306.8,336306.8,26578,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971208,261120.00
03/14/2016 12:00,2,1.506,ACTIVE,212.38,349.86,59.949,1457971203,"274151322000052","219011344069620",29.70,21.00,0,334.24,367.00,45.2,41.8,0.296,617547.0,617547.0,15515,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971209,261121.00
03/14/2016 12:00,2,1.600,ACTIVE,213.29,351.97,59.949,1457971203,"201051344000585","219011344069620",30.06,16.30,0,335.14,378.72,48.8,45.2,0.398,341665.2,341665.2,26585,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971210,261122.00
03/14/2016 12:00,2,1.543,ACTIVE,213.06,350.17,59.965,1457971203,"201051344001230","219011344069620",30.14,14.70,0,333.03,376.62,47.1,43.5,0.380,340134.5,340134.5,26369,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971210,261123.00
03/14/2016 12:00,2,1.551,ACTIVE,213.51,351.97,59.975,1457971203,"201051344000582","219011344069620",30.10,15.00,0,335.14,379.32,47.3,43.8,0.376,333756.9,333756.9,26558,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971211,261124.00
