ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 12:00,2,1.576,ACTIVE,212.83,350.77,60.012,1457971203,"201051344000955","219011344069620",30.18,16.30,0,333.93,377.82,48.2,44.6,0.393,344642.1,344642.1,26495,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971212,261125.00
03/14/2016 12:00,2,0.984,ACTIVE,212.61,425.31,59.959,1457971203,"274151322000094","219011344069620",40.04,21.30,0,334.84,461.08,39.9,36.6,0.278,496102.1,496102.1,16110,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971213,261126.00
03/14/2016 12:00,2,1.594,ACTIVE,214.19,354.37,59.954,1457971203,"201051344000579","219011344069620",30.55,16.70,0,337.24,383.53,49.3,45.7,0.402,345565.7,345565.7,2082,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971214,261127.00
03/14/2016 12:00,2,1.594,ACTIVE,212.83,351.07,59.912,1457971203,"201051344000890","219011344069620",30.10,15.30,0,334.24,378.72,48.6,45.0,0.380,341989.5,341989.5,26515,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971215,261128.00
03/14/2016 12:00,2,1.553,ACTIVE,213.29,352.27,59.954,1457971203,"201051344000438","219011344069620",30.59,15.50,0,334.84,379.32,48.2,44.6,0.398,344144.4,344144.4,26512,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971216,261129.00
03/14/2016 12:00,2,1.582,ACTIVE,213.29,351.67,60.007,1457971203,"201051344000417","219011344069620",29.94,15.50,0,334.54,377.82,48.0,44.4,0.393,337822.1,337822.1,26667,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971217,261130.00
03/14/2016 12:00,2,1.484,ACTIVE,212.38,354.07,59.949,1457971203,"274151322000083","219011344069620",29.80,18.70,0,334.24,367.00,44.8,41.3,0.318,611648.4,611648.4,15551,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971218,261131.00
03/14/2016 12:00,2,1.553,ACTIVE,213.29,345.66,59.954,1457971203,"274151322000076","219011344069620",30.53,20.70,0,335.74,369.40,48.0,44.4,0.336,650922.4,650922.4,15556,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971219,261132.00
03/14/2016 12:00,2,1.598,ACTIVE,213.74,353.17,59.991,1457971203,"201051344000868","219011344069620",30.06,14.70,0,335.14,379.62,48.6,45.0,0.389,330425.6,330425.6,21781,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971220,261133.00
03/14/2016 12:00,2,1.553,ACTIVE,212.38,347.76,59.949,1457971203,"274151322000095","219011344069620",30.30,18.30,0,334.24,367.90,47.7,44.1,0.314,644148.6,644148.6,15439,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971221,261134.00
03/14/2016 12:00,2,1.602,ACTIVE,213.74,355.28,59.965,1457971203,"201051344000988","219011344069620",29.64,16.70,0,336.64,384.73,48.1,44.5,0.393,328606.4,328606.4,22055,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971222,261135.00
03/14/2016 12:00,2,1.586,ACTIVE,213.29,351.97,59.981,1457971203,"201051344001025","219011344069620",29.96,15.80,0,334.84,378.72,48.1,44.5,0.389,341669.6,341669.6,26571,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971223,261136.00
03/14/2016 12:00,2,1.586,ACTIVE,214.19,353.47,60.018,1457971203,"201051344000458","219011344069620",29.96,17.00,0,336.94,381.73,48.2,44.6,0.411,339015.2,339015.2,21963,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971224,261137.00
03/14/2016 12:00,2,1.584,ACTIVE,214.64,354.07,60.023,1457971203,"201051344000853","219011344069620",30.00,16.70,0,337.24,384.13,48.1,44.5,0.407,336646.3,336646.3,21585,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971224,261138.00
03/14/2016 12:00,2,1.557,ACTIVE,213.51,352.27,59.986,1457971203,"201051344000685","219011344069620",29.92,14.70,0,333.93,378.42,47.2,43.6,0.402,343867.3,343867.3,26389,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971225,261139.00
03/14/2016 12:00,2,1.525,ACTIVE,213.51,352.57,59.965,1457971203,"201051344000917","219011344069620",30.32,15.80,0,333.93,378.42,46.9,43.3,0.389,341138.0,341138.0,26387,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971226,261140.00
03/14/2016 12:00,2,1.535,ACTIVE,213.29,352.27,59.922,1457971203,"201051344001145","219011344069620",30.26,14.70,0,334.84,378.42,47.1,43.5,0.380,346245.6,346245.6,26246,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971227,261141.00
03/14/2016 12:00,2,1.557,ACTIVE,213.51,352.87,60.007,1457971203,"201051344000651","219011344069620",30.14,15.80,0,335.74,379.32,47.6,44.0,0.389,338073.1,338073.1,26614,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971228,261142.00
03/14/2016 12:00,2,1.430,ACTIVE,212.16,351.37,59.901,1457971203,"274151322000088","219011344069620",29.20,20.00,0,334.24,365.49,42.3,38.9,0.278,593553.9,593553.9,15251,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971229,261143.00
03/14/2016 12:00,2,1.006,ACTIVE,212.83,417.49,59.970,1457971203,"274151322000068","219011344069620",39.22,24.00,0,335.74,464.38,40.1,36.8,0.265,496182.4,496182.4,16285,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971230,261144.00
03/14/2016 12:00,2,1.553,ACTIVE,213.06,350.77,59.996,1457971203,"201051344001135","219011344069620",30.18,16.30,0,333.93,378.12,47.5,43.9,0.384,334616.0,334616.0,26581,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971231,261145.00
03/14/2016 12:00,2,1.586,ACTIVE,213.29,352.87,59.981,1457971203,"201051344000594","219011344069620",30.51,15.00,0,335.14,379.62,49.0,45.4,0.384,341257.8,341257.8,21994,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971232,261146.00
03/14/2016 12:00,2,1.580,ACTIVE,213.51,352.27,59.944,1457971203,"201051344001203","219011344069620",29.82,15.00,0,335.44,379.92,47.8,44.2,0.389,340910.4,340910.4,26565,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971233,261147.00
03/14/2016 12:00,2,1.463,ACTIVE,212.16,351.97,59.965,1457971203,"274151322000054","219011344069620",29.08,21.50,0,333.93,366.10,43.2,39.7,0.287,606438.5,606438.5,15278,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971234,261148.00
03/14/2016 12:00,2,1.590,ACTIVE,213.96,352.57,59.986,1457971203,"201051344000867","219011344069620",29.96,15.50,0,334.84,379.02,48.3,44.7,0.384,329633.8,329633.8,22023,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971235,261149.00
03/14/2016 12:00,2,1.564,ACTIVE,213.51,351.97,60.002,1457971203,"201051344001093","219011344069620",29.98,15.30,0,335.14,378.42,47.5,44.0,0.367,339677.1,339677.1,26444,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971236,261150.00
03/14/2016 12:00,2,1.547,ACTIVE,213.51,353.47,59.975,1457971203,"201051344000900","219011344069620",30.10,15.30,0,336.34,381.73,47.1,43.6,0.384,344763.4,344763.4,21433,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971237,261151.00
03/14/2016 12:00,2,1.588,ACTIVE,213.96,352.87,59.996,1457971203,"201051344000648","219011344069620",29.82,14.00,0,336.94,382.93,48.0,44.4,0.380,338149.6,338149.6,21704,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971238,261152.00
03/14/2016 12:00,2,1.576,ACTIVE,213.96,353.47,59.954,1457971203,"201051344000569","219011344069620",29.96,16.30,0,336.34,382.93,47.8,44.2,0.389,346181.7,346181.7,21372,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971239,261153.00
03/14/2016 12:00,2,1.578,ACTIVE,213.96,352.27,59.981,1457971203,"201051344000983","219011344069620",30.02,16.70,0,336.64,381.42,48.0,44.4,0.393,338644.7,338644.7,21819,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971240,261154.00
03/14/2016 12:00,2,1.576,ACTIVE,213.74,353.47,60.028,1457971203,"201051344001158","219011344069620",29.80,16.30,0,335.44,382.33,47.5,44.0,0.398,334359.4,334359.4,22037,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971241,261155.00
03/14/2016 12:00,2,1.570,ACTIVE,214.19,354.07,59.965,1457971203,"201051344000576","219011344069620",29.86,15.00,0,336.94,384.13,47.5,43.9,0.380,339218.0,339218.0,21493,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971242,261156.00
03/14/2016 12:00,2,1.449,ACTIVE,212.38,345.96,59.965,1457971203,"274151322000087","219011344069620",29.24,24.00,0,334.54,365.80,42.9,39.5,0.278,581436.8,581436.8,15337,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457971243,261157.00
03/14/2016 12:15,2,1.703,ACTIVE,214.87,355.58,59.986,1457972103,"201051344000645","219011344069620",30.26,16.30,0,337.24,380.52,52.3,48.5,0.420,339072.6,339072.6,21645,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972104,261158.00
03/14/2016 12:15,2,1.584,ACTIVE,212.83,353.17,59.975,1457972103,"274151322000085","219011344069620",29.28,19.80,0,335.14,363.69,47.0,43.4,0.314,609251.9,609251.9,15296,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972105,261159.00
03/14/2016 12:15,2,1.709,ACTIVE,214.64,355.88,59.981,1457972103,"201051344000633","219011344069620",30.43,15.80,0,335.74,381.42,52.7,48.9,0.424,330636.8,330636.8,22057,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972106,261160.00
03/14/2016 12:15,2,1.715,ACTIVE,214.64,355.58,59.991,1457972103,"201051344000469","219011344069620",30.16,16.00,0,335.44,381.42,52.4,48.7,0.442,331455.3,331455.3,22043,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972107,261161.00
03/14/2016 12:15,2,1.680,ACTIVE,213.29,353.17,59.944,1457972103,"201051344000646","219011344069620",29.94,17.00,0,333.93,374.21,51.0,47.3,0.420,336318.0,336318.0,26579,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972108,261162.00
03/14/2016 12:15,2,1.609,ACTIVE,212.16,352.57,59.965,1457972103,"274151322000052","219011344069620",29.84,21.80,0,334.24,364.59,48.6,45.0,0.340,617557.5,617557.5,15516,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972109,261163.00
03/14/2016 12:15,2,1.723,ACTIVE,213.74,354.37,59.991,1457972103,"201051344000585","219011344069620",30.16,17.30,0,334.84,375.11,52.6,48.9,0.438,341676.7,341676.7,26586,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972110,261164.00
03/14/2016 12:15,2,1.654,ACTIVE,213.29,351.97,59.922,1457972103,"201051344001230","219011344069620",30.45,15.30,0,333.03,373.01,51.1,47.4,0.411,340145.6,340145.6,26370,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972111,261165.00
03/14/2016 12:15,2,1.666,ACTIVE,213.96,354.67,60.007,1457972103,"201051344000582","219011344069620",30.28,15.80,0,335.14,375.71,51.1,47.4,0.411,333768.0,333768.0,26559,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972111,261166.00
03/14/2016 12:15,2,1.693,ACTIVE,213.06,352.87,60.002,1457972103,"201051344000955","219011344069620",30.32,17.30,0,333.33,374.21,52.0,48.2,0.433,344653.4,344653.4,26496,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972112,261167.00
03/14/2016 12:15,2,1.049,ACTIVE,212.83,428.01,59.986,1457972103,"274151322000094","219011344069620",40.26,22.30,0,336.04,460.17,42.9,39.4,0.292,496111.4,496111.4,16111,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972113,261168.00
03/14/2016 12:15,2,1.734,ACTIVE,214.41,355.28,60.012,1457972103,"201051344000579","219011344069620",30.38,17.30,0,336.94,380.82,53.4,49.6,0.442,345577.4,345577.4,2083,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972114,261169.00
03/14/2016 12:15,2,1.719,ACTIVE,213.06,352.27,60.007,1457972103,"201051344000890","219011344069620",30.12,16.00,0,334.24,374.21,52.5,48.7,0.415,342001.0,342001.0,26516,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972115,261170.00
03/14/2016 12:15,2,1.658,ACTIVE,213.51,353.47,59.996,1457972103,"201051344000438","219011344069620",30.85,16.30,0,335.14,375.71,51.8,48.1,0.429,344155.7,344155.7,26513,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972116,261171.00
03/14/2016 12:15,2,1.695,ACTIVE,213.74,352.57,59.944,1457972103,"201051344000417","219011344069620",30.16,16.30,0,334.24,373.91,51.8,48.1,0.429,337833.4,337833.4,26668,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972117,261172.00
03/14/2016 12:15,2,1.594,ACTIVE,212.61,346.26,59.986,1457972103,"274151322000083","219011344069620",29.98,19.50,0,335.14,365.19,48.4,44.8,0.345,611658.9,611658.9,15552,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972118,261173.00
03/14/2016 12:15,2,1.672,ACTIVE,213.29,350.47,59.959,1457972103,"274151322000076","219011344069620",30.49,21.80,0,335.14,366.70,51.6,47.9,0.362,650933.7,650933.7,15557,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972119,261174.00
03/14/2016 12:15,2,1.730,ACTIVE,214.19,355.28,59.996,1457972103,"201051344000868","219011344069620",30.12,15.30,0,334.84,376.31,52.8,49.0,0.424,330437.1,330437.1,21782,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972120,261175.00
03/14/2016 12:15,2,1.693,ACTIVE,212.61,347.76,59.975,1457972103,"274151322000095","219011344069620",30.00,19.50,0,333.63,365.49,51.5,47.8,0.345,644159.9,644159.9,15440,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972120,261176.00
03/14/2016 12:15,2,1.705,ACTIVE,214.41,356.18,59.949,1457972103,"201051344000988","219011344069620",30.20,17.50,0,336.04,381.42,52.2,48.4,0.429,328617.8,328617.8,22056,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972121,261177.00
03/14/2016 12:15,2,1.682,ACTIVE,213.51,352.87,60.007,1457972103,"201051344001025","219011344069620",30.61,16.30,0,335.14,375.11,52.2,48.4,0.415,341681.1,341681.1,26572,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972122,261178.00
03/14/2016 12:15,2,1.707,ACTIVE,214.41,354.67,59.975,1457972103,"201051344000458","219011344069620",30.16,17.80,0,336.94,379.92,52.2,48.4,0.438,339026.7,339026.7,21964,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972123,261179.00
03/14/2016 12:15,2,1.703,ACTIVE,215.09,356.48,59.959,1457972103,"201051344000853","219011344069620",30.22,17.50,0,337.54,381.12,52.1,48.3,0.420,336657.7,336657.7,21586,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972124,261180.00
03/14/2016 12:15,2,1.689,ACTIVE,213.51,353.47,59.965,1457972103,"201051344000685","219011344069620",29.88,15.30,0,335.14,374.81,51.1,47.4,0.442,343878.5,343878.5,26390,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972125,261181.00
03/14/2016 12:15,2,1.678,ACTIVE,213.74,353.77,60.018,1457972103,"201051344000917","219011344069620",30.10,16.00,0,333.63,375.41,51.2,47.5,0.411,341149.2,341149.2,26388,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972126,261182.00
03/14/2016 12:15,2,1.666,ACTIVE,213.74,354.07,60.002,1457972103,"201051344001145","219011344069620",30.43,15.30,0,335.14,374.81,51.4,47.7,0.420,346256.9,346256.9,26247,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972127,261183.00
03/14/2016 12:15,2,1.684,ACTIVE,213.96,353.77,60.028,1457972103,"201051344000651","219011344069620",30.24,16.70,0,335.74,375.71,51.6,47.8,0.415,338084.4,338084.4,26615,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972128,261184.00
03/14/2016 12:15,2,1.545,ACTIVE,212.38,354.67,59.954,1457972103,"274151322000088","219011344069620",29.06,21.00,0,334.54,363.09,45.5,42.0,0.305,593563.8,593563.8,15252,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972129,261185.00
03/14/2016 12:15,2,1.070,ACTIVE,213.74,425.31,59.959,1457972103,"274151322000068","219011344069620",39.88,24.80,0,337.24,460.78,43.4,39.9,0.287,496191.8,496191.8,16286,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972130,261186.00
03/14/2016 12:15,2,1.656,ACTIVE,213.51,351.97,59.912,1457972103,"201051344001135","219011344069620",30.61,17.30,0,334.84,373.91,51.3,47.6,0.415,334627.3,334627.3,26582,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972131,261187.00
03/14/2016 12:15,2,1.713,ACTIVE,213.74,354.97,59.975,1457972103,"201051344000594","219011344069620",30.67,15.50,0,334.54,376.31,53.2,49.4,0.424,341269.5,341269.5,21995,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972132,261188.00
03/14/2016 12:15,2,1.689,ACTIVE,213.74,352.87,60.018,1457972103,"201051344001203","219011344069620",30.30,15.80,0,335.74,376.31,51.9,48.2,0.424,340921.8,340921.8,26566,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972133,261189.00
03/14/2016 12:15,2,1.576,ACTIVE,212.61,355.88,59.954,1457972103,"274151322000054","219011344069620",29.06,22.30,0,334.54,364.29,46.4,42.9,0.309,606448.6,606448.6,15279,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972134,261190.00
03/14/2016 12:15,2,1.709,ACTIVE,214.41,354.37,59.954,1457972103,"201051344000867","219011344069620",30.30,16.30,0,335.74,377.22,52.5,48.7,0.424,329645.3,329645.3,22024,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972135,261191.00
03/14/2016 12:15,2,1.689,ACTIVE,213.74,353.47,59.991,1457972103,"201051344001093","219011344069620",30.30,15.80,0,334.84,374.81,51.9,48.1,0.402,339688.5,339688.5,26445,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972135,261192.00
03/14/2016 12:15,2,1.682,ACTIVE,214.19,354.97,59.975,1457972103,"201051344000900","219011344069620",30.12,15.80,0,335.74,379.62,51.4,47.6,0.424,344774.7,344774.7,21434,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972136,261193.00
03/14/2016 12:15,2,1.682,ACTIVE,214.41,354.67,59.986,1457972103,"201051344000648","219011344069620",30.49,15.30,0,336.34,380.22,52.0,48.3,0.415,338161.0,338161.0,21705,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972137,261194.00
03/14/2016 12:15,2,1.693,ACTIVE,214.41,355.58,60.023,1457972103,"201051344000569","219011344069620",30.26,17.30,0,336.34,379.32,51.9,48.2,0.424,346193.1,346193.1,21373,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972139,261195.00
03/14/2016 12:15,2,1.709,ACTIVE,214.64,355.28,60.002,1457972103,"201051344000983","219011344069620",30.06,17.80,0,335.74,378.12,52.1,48.3,0.433,338656.2,338656.2,21820,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972140,261196.00
03/14/2016 12:15,2,1.711,ACTIVE,214.64,355.88,59.933,1457972103,"201051344001158","219011344069620",29.82,17.00,0,336.34,379.92,51.6,47.9,0.433,334370.8,334370.8,22038,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972141,261197.00
03/14/2016 12:15,2,1.693,ACTIVE,214.64,356.48,59.949,1457972103,"201051344000576","219011344069620",29.96,15.50,0,337.24,380.82,51.4,47.7,0.420,339229.4,339229.4,21494,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972142,261198.00
03/14/2016 12:15,2,1.561,ACTIVE,212.61,354.97,59.975,1457972103,"274151322000087","219011344069620",29.34,25.00,0,333.63,363.99,46.3,42.8,0.296,581446.9,581446.9,15338,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457972143,261199.00
03/14/2016 12:30,2,1.842,ACTIVE,214.64,355.28,59.970,1457973004,"201051344000645","219011344069620",30.24,16.70,0,338.14,381.73,56.4,52.5,0.460,339084.2,339084.2,21646,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973005,261200.00
03/14/2016 12:30,2,1.701,ACTIVE,212.61,355.88,59.959,1457973004,"274151322000085","219011344069620",29.38,20.70,0,335.74,365.49,50.6,46.9,0.336,609262.4,609262.4,15297,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973006,261201.00
03/14/2016 12:30,2,1.865,ACTIVE,214.64,357.08,59.965,1457973004,"201051344000633","219011344069620",30.06,16.30,0,336.34,382.03,56.8,52.9,0.468,330648.6,330648.6,22058,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973007,261202.00
03/14/2016 12:30,2,1.850,ACTIVE,214.41,356.18,59.949,1457973004,"201051344000469","219011344069620",30.24,16.70,0,336.04,380.82,56.6,52.7,0.464,331467.0,331467.0,22044,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973008,261203.00
03/14/2016 12:30,2,1.803,ACTIVE,212.83,354.07,60.007,1457973004,"201051344000646","219011344069620",30.20,17.50,0,333.63,376.62,55.1,51.3,0.464,336329.4,336329.4,26580,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973009,261204.00
03/14/2016 12:30,2,1.729,ACTIVE,212.38,356.78,59.965,1457973004,"274151322000052","219011344069620",29.98,22.50,0,334.84,365.80,52.5,48.8,0.371,617568.4,617568.4,15517,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973010,261205.00
03/14/2016 12:30,2,1.844,ACTIVE,213.51,355.28,59.880,1457973004,"201051344000585","219011344069620",30.40,17.80,0,335.14,377.22,56.8,52.9,0.460,341688.5,341688.5,26587,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973010,261206.00
03/14/2016 12:30,2,1.787,ACTIVE,213.06,352.87,60.018,1457973004,"201051344001230","219011344069620",30.47,15.30,0,333.63,375.11,55.2,51.4,0.451,340157.0,340157.0,26371,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973011,261207.00
03/14/2016 12:30,2,1.807,ACTIVE,213.96,354.37,60.002,1457973004,"201051344000582","219011344069620",30.22,16.30,0,334.84,377.52,55.3,51.5,0.446,333779.4,333779.4,26560,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973012,261208.00
03/14/2016 12:30,2,1.141,ACTIVE,212.61,432.82,59.970,1457973004,"274151322000094","219011344069620",40.45,22.50,0,336.64,457.77,46.3,42.8,0.323,496120.9,496120.9,16112,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973014,261209.00
03/14/2016 12:30,2,1.871,ACTIVE,214.41,356.48,59.975,1457973004,"201051344000579","219011344069620",30.57,17.50,0,338.14,382.03,58.0,54.0,0.482,345589.4,345589.4,2084,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973015,261210.00
03/14/2016 12:30,2,1.826,ACTIVE,213.06,353.47,59.938,1457973004,"201051344000890","219011344069620",30.77,16.00,0,333.93,377.22,57.0,53.0,0.455,342012.8,342012.8,26517,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973016,261211.00
03/14/2016 12:30,2,1.809,ACTIVE,213.29,355.28,59.907,1457973004,"201051344000438","219011344069620",30.79,17.00,0,335.44,378.12,56.4,52.5,0.473,344167.3,344167.3,26514,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973017,261212.00
03/14/2016 12:30,2,1.838,ACTIVE,213.29,354.37,59.912,1457973004,"201051344000417","219011344069620",30.20,17.00,0,334.84,376.31,56.2,52.4,0.460,337845.0,337845.0,26669,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973018,261213.00
03/14/2016 12:30,2,1.738,ACTIVE,212.61,355.88,59.981,1457973004,"274151322000083","219011344069620",30.02,19.80,0,334.84,365.80,52.9,49.1,0.376,611669.7,611669.7,15553,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973019,261214.00
03/14/2016 12:30,2,1.830,ACTIVE,213.29,355.88,59.986,1457973004,"274151322000076","219011344069620",30.47,22.50,0,336.34,368.20,56.4,52.5,0.411,650945.3,650945.3,15558,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973020,261215.00
03/14/2016 12:30,2,1.895,ACTIVE,213.96,355.58,59.917,1457973004,"201051344000868","219011344069620",29.98,15.50,0,336.04,379.02,57.6,53.6,0.464,330449.0,330449.0,21783,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973021,261216.00
03/14/2016 12:30,2,1.848,ACTIVE,212.16,352.87,59.975,1457973004,"274151322000095","219011344069620",30.22,20.30,0,335.14,367.30,56.5,52.6,0.376,644171.4,644171.4,15441,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973022,261217.00
03/14/2016 12:30,2,1.889,ACTIVE,214.19,356.48,59.928,1457973004,"201051344000988","219011344069620",29.86,18.00,0,337.54,385.03,57.1,53.2,0.477,328629.4,328629.4,22057,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973023,261218.00
03/14/2016 12:30,2,1.865,ACTIVE,213.06,353.17,59.996,1457973004,"201051344001025","219011344069620",30.24,17.00,0,335.44,378.12,57.1,53.2,0.464,341692.8,341692.8,26573,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973023,261219.00
03/14/2016 12:30,2,1.869,ACTIVE,214.41,355.88,59.954,1457973004,"201051344000458","219011344069620",30.20,18.30,0,336.94,380.82,57.2,53.3,0.482,339038.4,339038.4,21965,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973024,261220.00
03/14/2016 12:30,2,1.855,ACTIVE,215.09,359.18,59.928,1457973004,"201051344000853","219011344069620",30.40,18.00,0,337.54,383.23,57.2,53.3,0.473,336669.4,336669.4,21587,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973025,261221.00
03/14/2016 12:30,2,1.848,ACTIVE,213.29,354.07,59.975,1457973004,"201051344000685","219011344069620",30.04,15.50,0,334.54,377.22,56.2,52.3,0.477,343890.0,343890.0,26391,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973026,261222.00
03/14/2016 12:30,2,1.805,ACTIVE,213.51,354.07,59.996,1457973004,"201051344000917","219011344069620",30.63,17.00,0,335.14,377.52,56.0,52.1,0.464,341160.6,341160.6,26389,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973027,261223.00
03/14/2016 12:30,2,1.826,ACTIVE,213.06,354.37,60.007,1457973004,"201051344001145","219011344069620",30.55,15.80,0,336.04,377.82,56.5,52.7,0.464,346268.4,346268.4,26248,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973028,261224.00
03/14/2016 12:30,2,1.846,ACTIVE,213.74,354.97,59.928,1457973004,"201051344000651","219011344069620",30.28,17.30,0,336.34,378.12,56.7,52.8,0.460,338096.0,338096.0,26616,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973029,261225.00
03/14/2016 12:30,2,1.676,ACTIVE,212.16,347.16,59.970,1457973004,"274151322000088","219011344069620",29.54,21.50,0,335.14,365.19,50.1,46.5,0.336,593574.0,593574.0,15253,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973030,261226.00
03/14/2016 12:30,2,1.166,ACTIVE,213.29,434.33,59.959,1457973004,"274151322000068","219011344069620",40.06,25.50,0,336.34,457.17,47.3,43.7,0.318,496201.4,496201.4,16287,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973031,261227.00
03/14/2016 12:30,2,1.850,ACTIVE,213.29,354.07,59.965,1457973004,"201051344001135","219011344069620",30.26,18.30,0,335.44,377.22,56.7,52.8,0.464,334638.9,334638.9,26583,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973032,261228.00
03/14/2016 12:30,2,1.912,ACTIVE,213.74,355.28,59.959,1457973004,"201051344000594","219011344069620",30.36,16.00,0,334.24,379.32,58.9,54.9,0.473,341281.5,341281.5,21996,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973033,261229.00
03/14/2016 12:30,2,1.859,ACTIVE,213.51,355.28,60.012,1457973004,"201051344001203","219011344069620",30.42,16.30,0,336.34,379.02,57.3,53.4,0.473,340933.4,340933.4,26567,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973034,261230.00
03/14/2016 12:30,2,1.736,ACTIVE,212.61,348.36,59.944,1457973004,"274151322000054","219011344069620",29.26,23.00,0,334.54,365.80,51.5,47.7,0.354,606459.1,606459.1,15280,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973035,261231.00
03/14/2016 12:30,2,1.906,ACTIVE,214.41,355.58,59.970,1457973004,"201051344000867","219011344069620",30.10,17.00,0,335.74,378.72,58.1,54.2,0.468,329657.2,329657.2,22025,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973036,261232.00
03/14/2016 12:30,2,1.842,ACTIVE,213.51,354.97,59.986,1457973004,"201051344001093","219011344069620",30.63,16.30,0,335.44,378.12,57.1,53.2,0.451,339700.1,339700.1,26446,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973037,261233.00
03/14/2016 12:30,2,1.844,ACTIVE,214.41,356.18,59.938,1457973004,"201051344000900","219011344069620",30.65,16.00,0,337.84,381.12,57.3,53.3,0.468,344786.3,344786.3,21435,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973038,261234.00
03/14/2016 12:30,2,1.869,ACTIVE,214.41,356.18,59.975,1457973004,"201051344000648","219011344069620",30.49,15.50,0,338.14,382.93,57.8,53.8,0.473,338172.8,338172.8,21706,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973039,261235.00
03/14/2016 12:30,2,1.873,ACTIVE,214.19,356.48,59.970,1457973004,"201051344000569","219011344069620",30.38,17.80,0,337.84,382.03,57.7,53.7,0.473,346204.8,346204.8,21374,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973040,261236.00
03/14/2016 12:30,2,1.889,ACTIVE,214.41,356.48,59.944,1457973004,"201051344000983","219011344069620",30.38,18.00,0,336.94,381.73,58.1,54.2,0.495,338668.0,338668.0,21821,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973041,261237.00
03/14/2016 12:30,2,1.883,ACTIVE,214.64,356.78,59.917,1457973004,"201051344001158","219011344069620",30.20,17.50,0,336.64,382.93,57.6,53.7,0.477,334382.5,334382.5,22039,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973042,261238.00
03/14/2016 12:30,2,1.885,ACTIVE,214.64,357.98,59.922,1457973004,"201051344000576","219011344069620",30.12,15.80,0,337.54,384.13,57.5,53.5,0.468,339241.0,339241.0,21495,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973043,261239.00
03/14/2016 12:30,2,1.736,ACTIVE,212.61,349.56,59.986,1457973004,"274151322000087","219011344069620",29.44,26.00,0,335.44,365.19,51.7,48.0,0.345,581457.4,581457.4,15339,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973044,261240.00
03/14/2016 12:30,2,1.881,ACTIVE,213.06,354.97,59.933,1457973004,"201051344000955","219011344069620",30.12,17.80,0,333.93,376.92,57.4,53.5,0.473,344665.5,344665.5,26497,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973045,261241.00
03/14/2016 12:45,2,2.008,ACTIVE,212.38,349.56,59.991,1457973903,"274151322000085","219011344069620",29.38,22.00,0,335.44,371.21,59.8,55.8,0.407,609276.1,609276.1,15298,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973906,261242.00
03/14/2016 12:45,2,2.188,ACTIVE,213.96,359.48,59.965,1457973903,"201051344000633","219011344069620",30.08,17.30,0,336.34,392.55,66.6,62.4,0.561,330663.9,330663.9,22059,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973907,261243.00
03/14/2016 12:45,2,2.172,ACTIVE,214.19,360.69,60.007,1457973903,"201051344000469","219011344069620",30.14,17.80,0,336.04,392.25,66.3,62.1,0.561,331482.3,331482.3,22045,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973908,261244.00
03/14/2016 12:45,2,2.127,ACTIVE,212.38,357.08,59.875,1457973903,"201051344000646","219011344069620",29.96,18.70,0,334.24,384.73,64.6,60.4,0.548,336344.2,336344.2,26581,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973909,261245.00
03/14/2016 12:45,2,2.049,ACTIVE,211.93,357.98,59.965,1457973903,"274151322000052","219011344069620",29.76,23.80,0,334.54,372.11,61.8,57.7,0.424,617582.6,617582.6,15518,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973910,261246.00
03/14/2016 12:45,2,2.186,ACTIVE,213.06,356.78,60.039,1457973903,"201051344000585","219011344069620",29.96,19.30,0,335.74,387.74,66.3,62.1,0.552,341703.8,341703.8,26588,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973911,261247.00
03/14/2016 12:45,2,2.117,ACTIVE,212.61,356.78,59.933,1457973903,"201051344001230","219011344069620",30.18,16.70,0,333.93,383.23,64.7,60.6,0.535,340171.9,340171.9,26372,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973912,261248.00
03/14/2016 12:45,2,2.113,ACTIVE,213.29,357.98,60.012,1457973903,"201051344000582","219011344069620",30.22,17.50,0,335.74,387.74,64.6,60.5,0.526,333794.3,333794.3,26561,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973913,261249.00
03/14/2016 12:45,2,2.104,ACTIVE,212.61,355.88,59.949,1457973903,"201051344000955","219011344069620",30.63,19.00,0,334.24,384.13,65.3,61.1,0.552,344680.2,344680.2,26498,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973913,261250.00
03/14/2016 12:45,2,1.377,ACTIVE,212.16,430.12,60.023,1457973903,"274151322000094","219011344069620",39.34,24.00,0,335.14,456.57,54.7,50.9,0.384,496133.4,496133.4,16113,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973914,261251.00
03/14/2016 12:45,2,2.174,ACTIVE,213.96,359.48,60.028,1457973903,"201051344000579","219011344069620",30.55,19.00,0,337.84,392.55,67.2,62.9,0.561,345604.9,345604.9,2085,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973915,261252.00
03/14/2016 12:45,2,2.164,ACTIVE,212.61,356.48,60.039,1457973903,"201051344000890","219011344069620",30.26,17.30,0,333.63,385.03,66.3,62.1,0.544,342028.1,342028.1,26518,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973916,261253.00
03/14/2016 12:45,2,2.158,ACTIVE,213.06,357.08,60.007,1457973903,"201051344000438","219011344069620",29.98,17.80,0,335.44,386.23,65.5,61.3,0.544,344182.5,344182.5,26515,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973917,261254.00
03/14/2016 12:45,2,2.146,ACTIVE,213.06,356.78,60.007,1457973903,"201051344000417","219011344069620",29.98,17.80,0,335.14,384.13,65.2,61.0,0.557,337860.1,337860.1,26670,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973918,261255.00
03/14/2016 12:45,2,2.061,ACTIVE,211.93,347.46,59.959,1457973903,"274151322000083","219011344069620",29.66,21.30,0,334.84,372.11,61.9,57.8,0.442,611683.9,611683.9,15554,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973919,261256.00
03/14/2016 12:45,2,2.152,ACTIVE,212.61,348.36,59.991,1457973903,"274151322000076","219011344069620",30.36,24.00,0,336.34,375.11,66.1,61.9,0.473,650960.5,650960.5,15559,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973920,261257.00
03/14/2016 12:45,2,2.227,ACTIVE,213.51,357.38,60.023,1457973903,"201051344000868","219011344069620",29.62,16.30,0,336.94,390.14,66.8,62.6,0.544,330464.4,330464.4,21784,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973921,261258.00
03/14/2016 12:45,2,2.148,ACTIVE,211.48,357.98,59.996,1457973903,"274151322000095","219011344069620",30.26,21.80,0,334.54,373.91,65.9,61.7,0.455,644186.6,644186.6,15442,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973922,261259.00
03/14/2016 12:45,2,2.186,ACTIVE,213.96,360.08,60.002,1457973903,"201051344000988","219011344069620",29.92,19.30,0,336.34,392.55,66.3,62.0,0.552,328644.8,328644.8,22058,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973923,261260.00
03/14/2016 12:45,2,2.160,ACTIVE,213.06,356.78,59.907,1457973903,"201051344001025","219011344069620",30.24,18.00,0,335.44,385.63,66.1,61.9,0.535,341708.1,341708.1,26574,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973924,261261.00
03/14/2016 12:45,2,2.189,ACTIVE,213.96,358.58,60.039,1457973903,"201051344000458","219011344069620",29.86,19.50,0,336.94,391.34,66.2,62.0,0.566,339053.7,339053.7,21966,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973925,261262.00
03/14/2016 12:45,2,2.191,ACTIVE,214.64,358.58,59.970,1457973903,"201051344000853","219011344069620",29.88,19.30,0,336.34,391.64,66.3,62.1,0.561,336684.7,336684.7,21588,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973926,261263.00
03/14/2016 12:45,2,2.139,ACTIVE,212.83,357.08,59.938,1457973903,"201051344000685","219011344069620",30.26,16.70,0,333.63,385.03,65.6,61.4,0.570,343905.0,343905.0,26392,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973927,261264.00
03/14/2016 12:45,2,2.115,ACTIVE,213.29,356.78,60.018,1457973903,"201051344000917","219011344069620",30.36,17.80,0,334.84,385.63,65.0,60.8,0.535,341175.6,341175.6,26390,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973927,261265.00
03/14/2016 12:45,2,2.123,ACTIVE,212.83,357.08,60.039,1457973903,"201051344001145","219011344069620",30.47,17.00,0,334.54,385.03,65.6,61.4,0.548,346283.5,346283.5,26249,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973928,261266.00
03/14/2016 12:45,2,2.152,ACTIVE,213.29,358.28,60.039,1457973903,"201051344000651","219011344069620",30.10,18.30,0,336.04,389.24,65.6,61.4,0.544,338111.1,338111.1,26617,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973929,261267.00
