ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 12:45,2,1.998,ACTIVE,211.48,347.16,59.870,1457973903,"274151322000088","219011344069620",29.00,23.00,0,334.54,370.30,58.7,54.7,0.407,593587.4,593587.4,15254,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973930,261268.00
03/14/2016 12:45,2,1.344,ACTIVE,212.83,432.22,59.965,1457973903,"274151322000068","219011344069620",40.22,26.50,0,401.26,459.57,54.4,50.5,0.371,496214.0,496214.0,16288,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973931,261269.00
03/14/2016 12:45,2,2.158,ACTIVE,212.61,356.18,59.975,1457973903,"201051344001135","219011344069620",29.94,19.30,0,335.44,384.73,65.4,61.2,0.539,334653.9,334653.9,26584,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973932,261270.00
03/14/2016 12:45,2,2.205,ACTIVE,213.29,357.38,59.917,1457973903,"201051344000594","219011344069620",30.43,17.30,0,334.84,387.14,67.9,63.6,0.557,341297.1,341297.1,21997,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973933,261271.00
03/14/2016 12:45,2,2.170,ACTIVE,212.83,356.18,59.891,1457973903,"201051344001203","219011344069620",30.16,17.50,0,335.74,386.53,66.3,62.0,0.561,340948.7,340948.7,26568,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973934,261272.00
03/14/2016 12:45,2,2.031,ACTIVE,212.38,356.78,59.975,1457973903,"274151322000054","219011344069620",29.12,24.30,0,334.24,371.21,59.9,55.9,0.420,606472.8,606472.8,15281,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973935,261273.00
03/14/2016 12:45,2,2.199,ACTIVE,213.96,357.98,59.996,1457973903,"201051344000867","219011344069620",30.08,18.00,0,336.04,389.24,67.0,62.7,0.544,329672.6,329672.6,22026,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973936,261274.00
03/14/2016 12:45,2,2.158,ACTIVE,213.29,357.08,59.996,1457973903,"201051344001093","219011344069620",30.18,17.00,0,335.44,387.44,66.0,61.8,0.526,339715.3,339715.3,26447,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973937,261275.00
03/14/2016 12:45,2,2.168,ACTIVE,213.96,359.48,60.018,1457973903,"201051344000900","219011344069620",30.10,17.30,0,336.04,392.55,66.2,61.9,0.548,344801.5,344801.5,21436,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973938,261276.00
03/14/2016 12:45,2,2.188,ACTIVE,214.19,360.08,59.891,1457973903,"201051344000648","219011344069620",30.00,16.30,0,337.84,391.94,66.5,62.3,0.552,338188.1,338188.1,21707,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973939,261277.00
03/14/2016 12:45,2,2.154,ACTIVE,214.19,360.08,59.944,1457973903,"201051344000569","219011344069620",30.36,19.00,0,336.64,391.34,66.2,62.0,0.552,346220.1,346220.1,21375,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973940,261278.00
03/14/2016 12:45,2,2.199,ACTIVE,214.19,358.28,59.991,1457973903,"201051344000983","219011344069620",29.98,19.50,0,337.24,391.34,66.8,62.6,0.566,338683.4,338683.4,21822,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973941,261279.00
03/14/2016 12:45,2,2.195,ACTIVE,214.41,360.08,59.991,1457973903,"201051344001158","219011344069620",29.82,18.70,0,336.94,391.94,66.3,62.0,0.552,334397.8,334397.8,22040,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973942,261280.00
03/14/2016 12:45,2,2.176,ACTIVE,214.64,361.89,60.002,1457973903,"201051344000576","219011344069620",30.02,17.00,0,336.34,391.64,66.2,61.9,0.566,339256.3,339256.3,21496,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973943,261281.00
03/14/2016 12:45,2,2.039,ACTIVE,212.16,351.37,59.949,1457973903,"274151322000087","219011344069620",29.00,27.80,0,334.84,370.90,59.9,55.9,0.393,581471.1,581471.1,15340,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973944,261282.00
03/14/2016 12:45,2,2.193,ACTIVE,214.41,358.88,59.954,1457973903,"201051344000645","219011344069620",30.08,17.80,0,336.94,392.25,66.7,62.4,0.544,339100.2,339100.2,21647,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457973945,261283.00
03/14/2016 13:00,2,2.439,ACTIVE,214.87,361.89,59.975,1457974803,"201051344000645","219011344069620",30.08,19.00,0,335.44,396.45,74.4,69.9,0.601,339116.3,339116.3,21648,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974804,261284.00
03/14/2016 13:00,2,2.307,ACTIVE,212.83,354.67,59.981,1457974803,"274151322000085","219011344069620",28.75,23.50,0,335.14,375.11,67.3,63.0,0.468,609291.2,609291.2,15299,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974805,261285.00
03/14/2016 13:00,2,2.455,ACTIVE,214.41,362.79,59.991,1457974803,"201051344000633","219011344069620",30.10,18.70,0,334.84,397.35,74.9,70.4,0.632,330680.8,330680.8,22060,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974806,261286.00
03/14/2016 13:00,2,2.441,ACTIVE,214.87,363.69,59.965,1457974803,"201051344000469","219011344069620",30.08,19.00,0,336.04,397.05,74.5,69.9,0.623,331499.1,331499.1,22046,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974807,261287.00
03/14/2016 13:00,2,2.416,ACTIVE,213.29,359.78,60.039,1457974803,"201051344000646","219011344069620",29.70,19.80,0,333.33,388.64,72.6,68.2,0.619,336360.6,336360.6,26582,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974808,261288.00
03/14/2016 13:00,2,2.311,ACTIVE,212.16,351.97,59.975,1457974803,"274151322000052","219011344069620",29.72,25.50,0,334.54,376.62,69.5,65.2,0.491,617598.2,617598.2,15519,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974808,261289.00
03/14/2016 13:00,2,2.473,ACTIVE,214.19,361.59,60.012,1457974803,"201051344000585","219011344069620",29.76,20.30,0,335.74,394.35,74.6,70.1,0.592,341720.6,341720.6,26589,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974809,261290.00
03/14/2016 13:00,2,2.363,ACTIVE,213.51,359.48,60.034,1457974803,"201051344001230","219011344069620",30.43,17.50,0,333.03,387.74,72.8,68.4,0.592,340188.3,340188.3,26373,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974810,261291.00
03/14/2016 13:00,2,2.387,ACTIVE,214.41,363.39,60.023,1457974803,"201051344000582","219011344069620",30.16,18.70,0,335.74,394.05,72.9,68.4,0.592,333810.7,333810.7,26562,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974811,261292.00
03/14/2016 13:00,2,2.451,ACTIVE,213.29,360.08,60.039,1457974803,"201051344000955","219011344069620",29.68,20.30,0,334.54,387.74,73.7,69.2,0.623,344696.8,344696.8,26499,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974812,261293.00
03/14/2016 13:00,2,1.570,ACTIVE,212.61,428.31,60.007,1457974803,"274151322000094","219011344069620",39.12,25.30,0,401.86,457.17,62.5,58.4,0.442,496147.3,496147.3,16114,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974813,261294.00
03/14/2016 13:00,2,2.484,ACTIVE,214.64,362.19,60.044,1457974803,"201051344000579","219011344069620",30.10,20.00,0,336.04,397.05,75.8,71.2,0.667,345621.9,345621.9,2086,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974814,261295.00
03/14/2016 13:00,2,2.449,ACTIVE,213.51,359.18,60.012,1457974803,"201051344000890","219011344069620",30.04,18.70,0,334.84,389.24,74.6,70.1,0.601,342044.9,342044.9,26519,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974815,261296.00
03/14/2016 13:00,2,2.414,ACTIVE,213.96,360.38,59.922,1457974803,"201051344000438","219011344069620",30.26,19.30,0,335.74,393.45,74.0,69.5,0.614,344199.1,344199.1,26516,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974816,261297.00
03/14/2016 13:00,2,2.410,ACTIVE,213.74,360.99,60.055,1457974803,"201051344000417","219011344069620",30.04,19.50,0,334.84,391.04,73.3,68.8,0.619,337876.6,337876.6,26671,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974817,261298.00
03/14/2016 13:00,2,2.336,ACTIVE,212.38,353.47,59.970,1457974803,"274151322000083","219011344069620",29.54,22.50,0,334.84,375.41,69.9,65.6,0.495,611699.6,611699.6,15555,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974818,261299.00
03/14/2016 13:00,2,2.451,ACTIVE,212.83,364.89,60.002,1457974803,"274151322000076","219011344069620",30.10,25.50,0,336.34,378.72,74.8,70.3,0.544,650977.3,650977.3,15560,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974819,261300.00
03/14/2016 13:00,2,2.492,ACTIVE,214.19,360.69,59.970,1457974803,"201051344000868","219011344069620",29.92,17.80,0,336.64,395.85,75.5,70.9,0.619,330481.3,330481.3,21785,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974820,261301.00
03/14/2016 13:00,2,2.463,ACTIVE,212.38,350.17,59.981,1457974803,"274151322000095","219011344069620",29.92,23.00,0,334.84,378.12,74.6,70.0,0.495,644203.4,644203.4,15443,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974821,261302.00
03/14/2016 13:00,2,2.498,ACTIVE,214.64,364.29,60.044,1457974803,"201051344000988","219011344069620",29.64,20.30,0,334.84,397.05,75.0,70.4,0.628,328661.6,328661.6,22059,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974821,261303.00
03/14/2016 13:00,2,2.479,ACTIVE,213.74,361.29,59.901,1457974803,"201051344001025","219011344069620",29.86,19.30,0,336.04,392.55,74.9,70.4,0.614,341724.9,341724.9,26575,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974822,261304.00
03/14/2016 13:00,2,2.438,ACTIVE,214.64,363.99,60.018,1457974803,"201051344000458","219011344069620",30.30,20.70,0,336.64,396.45,74.8,70.3,0.641,339070.4,339070.4,21967,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974823,261305.00
03/14/2016 13:00,2,2.490,ACTIVE,215.32,363.69,60.018,1457974803,"201051344000853","219011344069620",29.70,20.70,0,334.84,395.25,75.0,70.4,0.636,336701.5,336701.5,21589,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974824,261306.00
03/14/2016 13:00,2,2.449,ACTIVE,213.74,361.29,59.922,1457974803,"201051344000685","219011344069620",29.84,17.80,0,333.63,392.85,74.0,69.5,0.641,343921.6,343921.6,26393,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974825,261307.00
03/14/2016 13:00,2,2.418,ACTIVE,213.96,361.89,59.954,1457974803,"201051344000917","219011344069620",30.08,19.00,0,335.14,394.05,73.7,69.2,0.623,341192.1,341192.1,26391,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974826,261308.00
03/14/2016 13:00,2,2.438,ACTIVE,213.51,360.69,60.028,1457974803,"201051344001145","219011344069620",30.00,17.80,0,335.44,393.75,74.1,69.6,0.614,346300.1,346300.1,26250,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974827,261309.00
03/14/2016 13:00,2,2.461,ACTIVE,213.96,359.78,60.002,1457974803,"201051344000651","219011344069620",29.82,19.80,0,336.04,394.05,74.3,69.8,0.601,338127.7,338127.7,26618,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974828,261310.00
03/14/2016 13:00,2,2.268,ACTIVE,211.93,351.67,60.018,1457974803,"274151322000088","219011344069620",29.00,24.50,0,334.54,374.51,66.6,62.4,0.451,593602.3,593602.3,15255,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974829,261311.00
03/14/2016 13:00,2,1.516,ACTIVE,213.06,433.42,59.965,1457974803,"274151322000068","219011344069620",40.45,28.30,0,396.15,460.47,62.1,58.1,0.429,496227.9,496227.9,16289,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974830,261312.00
03/14/2016 13:00,2,2.439,ACTIVE,213.51,360.38,60.049,1457974803,"201051344001135","219011344069620",29.96,20.70,0,335.14,392.55,74.0,69.5,0.619,334670.5,334670.5,26585,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974831,261313.00
03/14/2016 13:00,2,2.514,ACTIVE,213.74,360.69,59.996,1457974803,"201051344000594","219011344069620",30.20,18.00,0,334.84,394.35,76.9,72.3,0.623,341314.3,341314.3,21998,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974831,261314.00
03/14/2016 13:00,2,2.486,ACTIVE,214.19,360.99,59.896,1457974803,"201051344001203","219011344069620",29.80,18.30,0,334.84,394.35,75.1,70.6,0.623,340965.5,340965.5,26569,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974832,261315.00
03/14/2016 13:00,2,2.311,ACTIVE,212.38,361.29,60.002,1457974803,"274151322000054","219011344069620",29.02,26.00,0,334.84,375.11,67.9,63.6,0.473,606487.9,606487.9,15282,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974833,261316.00
03/14/2016 13:00,2,2.455,ACTIVE,214.41,361.59,60.002,1457974803,"201051344000867","219011344069620",30.47,19.30,0,335.44,396.45,75.7,71.2,0.614,329689.6,329689.6,22027,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974834,261317.00
03/14/2016 13:00,2,2.428,ACTIVE,213.74,360.69,60.023,1457974803,"201051344001093","219011344069620",30.36,18.00,0,336.04,394.95,74.7,70.1,0.597,339732.0,339732.0,26448,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974835,261318.00
03/14/2016 13:00,2,2.438,ACTIVE,214.41,363.99,59.991,1457974803,"201051344000900","219011344069620",30.43,18.30,0,336.34,397.05,75.1,70.6,0.610,344818.2,344818.2,21437,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974836,261319.00
03/14/2016 13:00,2,2.469,ACTIVE,214.64,363.69,60.007,1457974803,"201051344000648","219011344069620",30.12,17.50,0,337.24,396.45,75.4,70.8,0.610,338204.9,338204.9,21708,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974837,261320.00
03/14/2016 13:00,2,2.473,ACTIVE,214.64,365.49,60.007,1457974803,"201051344000569","219011344069620",29.96,20.30,0,336.04,395.85,75.0,70.5,0.623,346236.8,346236.8,21376,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974838,261321.00
03/14/2016 13:00,2,2.510,ACTIVE,214.87,363.99,59.938,1457974803,"201051344000983","219011344069620",29.78,20.70,0,336.94,395.85,75.7,71.2,0.610,338700.3,338700.3,21823,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974839,261322.00
03/14/2016 13:00,2,2.500,ACTIVE,214.64,366.40,60.018,1457974803,"201051344001158","219011344069620",29.68,20.30,0,336.34,397.05,75.2,70.6,0.632,334414.5,334414.5,22041,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974840,261323.00
03/14/2016 13:00,2,2.465,ACTIVE,215.09,363.99,59.991,1457974803,"201051344000576","219011344069620",30.04,18.00,0,335.14,396.45,75.0,70.4,0.614,339273.0,339273.0,21497,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974841,261324.00
03/14/2016 13:00,2,2.311,ACTIVE,212.38,360.99,60.007,1457974803,"274151322000087","219011344069620",29.10,30.00,0,334.84,374.51,68.0,63.7,0.442,581486.2,581486.2,15341,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457974842,261325.00
03/14/2016 13:15,2,1.871,ACTIVE,214.41,356.18,59.954,1457975704,"201051344000645","219011344069620",29.62,19.50,0,334.84,395.85,56.2,52.3,0.451,339132.2,339132.2,21649,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975705,261326.00
03/14/2016 13:15,2,1.770,ACTIVE,212.38,354.97,59.954,1457975704,"274151322000085","219011344069620",28.37,24.00,0,335.44,375.71,50.8,47.1,0.345,609305.5,609305.5,15300,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975706,261327.00
03/14/2016 13:15,2,1.891,ACTIVE,214.19,357.08,59.965,1457975704,"201051344000633","219011344069620",29.60,19.00,0,334.54,398.86,56.8,52.8,0.482,330696.8,330696.8,22061,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975707,261328.00
03/14/2016 13:15,2,1.865,ACTIVE,214.41,356.78,59.949,1457975704,"201051344000469","219011344069620",29.84,19.80,0,335.14,397.35,56.4,52.5,0.477,331515.0,331515.0,22047,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975708,261329.00
03/14/2016 13:15,2,1.828,ACTIVE,212.61,354.97,59.965,1457975704,"201051344000646","219011344069620",29.84,20.30,0,335.14,393.75,55.3,51.4,0.460,336376.1,336376.1,26583,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975709,261330.00
03/14/2016 13:15,2,1.785,ACTIVE,212.16,354.97,59.981,1457975704,"274151322000052","219011344069620",29.40,26.50,0,334.84,376.31,53.1,49.3,0.367,617613.0,617613.0,15520,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975709,261331.00
03/14/2016 13:15,2,1.865,ACTIVE,213.51,354.97,60.012,1457975704,"201051344000585","219011344069620",30.04,21.00,0,336.34,396.15,56.7,52.8,0.460,341736.5,341736.5,26590,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975710,261332.00
03/14/2016 13:15,2,1.766,ACTIVE,212.83,352.27,59.991,1457975704,"201051344001230","219011344069620",30.67,18.00,0,335.14,388.94,54.9,51.0,0.455,340203.7,340203.7,26374,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975711,261333.00
03/14/2016 13:15,2,1.803,ACTIVE,213.74,355.28,59.954,1457975704,"201051344000582","219011344069620",30.18,19.00,0,336.94,396.45,55.2,51.4,0.451,333826.1,333826.1,26563,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975712,261334.00
03/14/2016 13:15,2,1.869,ACTIVE,212.83,354.37,59.928,1457975704,"201051344000955","219011344069620",29.88,21.00,0,335.14,389.54,56.6,52.7,0.473,344712.4,344712.4,26500,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975713,261335.00
03/14/2016 13:15,2,1.186,ACTIVE,212.61,425.91,59.975,1457975704,"274151322000094","219011344069620",39.46,25.80,0,395.55,461.68,47.5,44.0,0.336,496160.4,496160.4,16115,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975714,261336.00
03/14/2016 13:15,2,1.895,ACTIVE,214.41,356.78,59.949,1457975704,"201051344000579","219011344069620",30.20,20.70,0,335.14,396.15,58.0,54.0,0.482,345638.0,345638.0,2087,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975715,261337.00
03/14/2016 13:15,2,1.863,ACTIVE,212.83,353.77,59.996,1457975704,"201051344000890","219011344069620",30.16,19.30,0,335.14,391.64,56.9,53.0,0.464,342060.7,342060.7,26520,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975716,261338.00
03/14/2016 13:15,2,1.850,ACTIVE,213.51,355.28,59.986,1457975704,"201051344000438","219011344069620",30.20,20.00,0,336.64,395.85,56.6,52.7,0.473,344214.8,344214.8,26517,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975717,261339.00
03/14/2016 13:15,2,1.844,ACTIVE,213.51,355.28,59.949,1457975704,"201051344000417","219011344069620",30.04,19.80,0,336.04,393.75,56.1,52.3,0.464,337892.1,337892.1,26672,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975718,261340.00
03/14/2016 13:15,2,1.779,ACTIVE,212.38,351.37,59.954,1457975704,"274151322000083","219011344069620",29.60,23.00,0,334.84,376.31,53.3,49.5,0.380,611714.4,611714.4,15556,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975718,261341.00
03/14/2016 13:15,2,1.869,ACTIVE,212.61,352.57,59.954,1457975704,"274151322000076","219011344069620",30.06,26.30,0,336.34,379.62,56.9,53.0,0.407,650993.1,650993.1,15561,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975720,261342.00
03/14/2016 13:15,2,1.916,ACTIVE,213.74,355.58,60.007,1457975704,"201051344000868","219011344069620",29.54,18.00,0,336.64,397.35,57.3,53.4,0.464,330497.2,330497.2,21786,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975721,261343.00
03/14/2016 13:15,2,1.867,ACTIVE,212.16,345.66,59.965,1457975704,"274151322000095","219011344069620",29.98,23.50,0,334.54,378.42,56.8,52.9,0.389,644219.1,644219.1,15444,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975722,261344.00
03/14/2016 13:15,2,1.898,ACTIVE,214.19,358.28,59.959,1457975704,"201051344000988","219011344069620",29.54,21.30,0,333.63,396.75,56.8,52.9,0.477,328677.3,328677.3,22060,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975722,261345.00
03/14/2016 13:15,2,1.898,ACTIVE,213.06,354.37,60.023,1457975704,"201051344001025","219011344069620",29.64,20.00,0,336.94,394.65,57.0,53.1,0.468,341740.6,341740.6,26576,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975723,261346.00
03/14/2016 13:15,2,1.900,ACTIVE,214.19,355.58,60.002,1457975704,"201051344000458","219011344069620",29.56,21.50,0,335.74,396.45,56.9,53.0,0.495,339086.2,339086.2,21968,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975724,261347.00
03/14/2016 13:15,2,1.861,ACTIVE,214.64,357.68,59.986,1457975704,"201051344000853","219011344069620",30.10,21.50,0,335.74,394.35,56.8,52.9,0.477,336717.2,336717.2,21590,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975725,261348.00
03/14/2016 13:15,2,1.865,ACTIVE,213.29,354.67,60.007,1457975704,"201051344000685","219011344069620",29.80,18.00,0,336.34,394.35,56.3,52.4,0.486,343937.1,343937.1,26394,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975726,261349.00
03/14/2016 13:15,2,1.840,ACTIVE,213.51,354.97,59.949,1457975704,"201051344000917","219011344069620",29.86,19.50,0,336.34,395.55,55.6,51.8,0.460,341207.5,341207.5,26392,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975727,261350.00
03/14/2016 13:15,2,1.852,ACTIVE,213.06,354.97,60.028,1457975704,"201051344001145","219011344069620",30.04,18.30,0,336.34,395.25,56.4,52.5,0.468,346315.6,346315.6,26251,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975728,261351.00
03/14/2016 13:15,2,1.879,ACTIVE,213.29,354.67,59.944,1457975704,"201051344000651","219011344069620",29.66,20.30,0,336.04,396.75,56.5,52.6,0.460,338143.3,338143.3,26619,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975729,261352.00
03/14/2016 13:15,2,1.736,ACTIVE,211.70,351.97,59.965,1457975704,"274151322000088","219011344069620",28.71,25.00,0,334.84,374.81,50.4,46.8,0.340,593616.2,593616.2,15256,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975730,261353.00
03/14/2016 13:15,2,1.197,ACTIVE,212.83,420.50,59.996,1457975704,"274151322000068","219011344069620",39.50,28.80,0,391.34,459.57,48.2,44.6,0.323,496240.9,496240.9,16290,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975731,261354.00
03/14/2016 13:15,2,1.865,ACTIVE,213.06,353.47,60.023,1457975704,"201051344001135","219011344069620",30.06,21.50,0,336.04,394.05,56.9,52.9,0.473,334686.0,334686.0,26586,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975732,261355.00
03/14/2016 13:15,2,1.932,ACTIVE,213.51,355.88,59.981,1457975704,"201051344000594","219011344069620",30.04,18.70,0,336.34,397.66,58.8,54.8,0.482,341330.4,341330.4,21999,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975733,261356.00
03/14/2016 13:15,2,1.904,ACTIVE,213.51,355.28,60.012,1457975704,"201051344001203","219011344069620",29.66,19.30,0,336.94,396.75,57.2,53.3,0.477,340981.2,340981.2,26570,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975734,261357.00
03/14/2016 13:15,2,1.766,ACTIVE,212.16,351.97,59.975,1457975704,"274151322000054","219011344069620",28.86,26.50,0,334.84,375.71,51.6,47.9,0.358,606502.1,606502.1,15283,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975735,261358.00
03/14/2016 13:15,2,1.930,ACTIVE,213.96,354.07,59.986,1457975704,"201051344000867","219011344069620",29.60,19.80,0,336.64,395.85,57.9,54.0,0.468,329705.4,329705.4,22028,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975736,261359.00
03/14/2016 13:15,2,1.869,ACTIVE,213.74,355.58,60.012,1457975704,"201051344001093","219011344069620",30.00,18.70,0,336.64,395.85,56.8,52.9,0.451,339747.5,339747.5,26449,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975737,261360.00
03/14/2016 13:15,2,1.893,ACTIVE,213.96,356.78,60.007,1457975704,"201051344000900","219011344069620",29.70,19.00,0,335.44,397.35,57.0,53.1,0.473,344833.9,344833.9,21438,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975738,261361.00
03/14/2016 13:15,2,1.887,ACTIVE,214.19,356.48,59.975,1457975704,"201051344000648","219011344069620",30.06,18.00,0,335.74,397.05,57.5,53.5,0.477,338220.6,338220.6,21709,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975739,261362.00
03/14/2016 13:15,2,1.887,ACTIVE,214.19,356.48,59.954,1457975704,"201051344000569","219011344069620",29.90,21.00,0,334.24,396.15,57.1,53.2,0.477,346252.4,346252.4,21377,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975739,261363.00
03/14/2016 13:15,2,1.891,ACTIVE,214.19,356.48,60.007,1457975704,"201051344000983","219011344069620",30.18,21.50,0,335.44,397.35,57.9,53.9,0.486,338716.0,338716.0,21824,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975741,261364.00
03/14/2016 13:15,2,1.895,ACTIVE,214.41,356.48,60.018,1457975704,"201051344001158","219011344069620",29.84,21.00,0,335.14,396.15,57.3,53.3,0.477,334430.1,334430.1,22042,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975742,261365.00
03/14/2016 13:15,2,1.865,ACTIVE,214.64,357.68,59.959,1457975704,"201051344000576","219011344069620",30.08,18.70,0,334.54,395.55,56.9,53.0,0.464,339288.5,339288.5,21498,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975742,261366.00
03/14/2016 13:15,2,1.793,ACTIVE,212.38,357.08,60.002,1457975704,"274151322000087","219011344069620",28.51,31.30,0,335.14,374.81,51.7,48.0,0.331,581500.3,581500.3,15342,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457975743,261367.00
03/14/2016 13:30,2,1.920,ACTIVE,214.64,358.28,59.986,1457976603,"201051344000645","219011344069620",29.92,19.50,0,337.54,385.63,58.1,54.2,0.473,339145.3,339145.3,21650,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976604,261368.00
03/14/2016 13:30,2,1.801,ACTIVE,213.06,349.56,59.938,1457976603,"274151322000085","219011344069620",28.73,24.30,0,335.74,367.30,52.4,48.6,0.362,609317.4,609317.4,15301,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976605,261369.00
03/14/2016 13:30,2,1.918,ACTIVE,214.64,358.58,59.949,1457976603,"201051344000633","219011344069620",30.18,19.30,0,336.94,386.23,58.6,54.6,0.499,330710.1,330710.1,22062,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976606,261370.00
03/14/2016 13:30,2,1.918,ACTIVE,214.64,357.68,59.880,1457976603,"201051344000469","219011344069620",29.96,19.50,0,336.04,385.63,58.2,54.3,0.491,331528.1,331528.1,22048,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976607,261371.00
03/14/2016 13:30,2,1.869,ACTIVE,213.06,354.07,59.944,1457976603,"201051344000646","219011344069620",30.04,20.70,0,335.14,378.72,56.9,53.0,0.477,336389.0,336389.0,26584,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976608,261372.00
03/14/2016 13:30,2,1.811,ACTIVE,212.61,353.47,59.959,1457976603,"274151322000052","219011344069620",29.66,27.00,0,334.84,368.20,54.4,50.6,0.362,617625.4,617625.4,15521,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976609,261373.00
03/14/2016 13:30,2,1.916,ACTIVE,213.74,355.28,59.986,1457976603,"201051344000585","219011344069620",30.10,21.30,0,335.74,379.32,58.5,54.5,0.482,341749.7,341749.7,26591,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976610,261374.00
03/14/2016 13:30,2,1.854,ACTIVE,212.83,353.17,59.970,1457976603,"201051344001230","219011344069620",30.10,17.80,0,334.24,377.52,56.5,52.6,0.460,340216.6,340216.6,26375,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976611,261375.00
03/14/2016 13:30,2,1.859,ACTIVE,213.74,354.97,59.986,1457976603,"201051344000582","219011344069620",30.04,19.00,0,336.64,379.92,56.6,52.7,0.468,333839.0,333839.0,26564,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976611,261376.00
03/14/2016 13:30,2,1.898,ACTIVE,212.83,353.17,60.002,1457976603,"201051344000955","219011344069620",30.08,21.00,0,334.54,378.72,57.8,53.9,0.486,344725.6,344725.6,26501,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976612,261377.00
03/14/2016 13:30,2,1.211,ACTIVE,213.06,424.71,59.944,1457976603,"274151322000094","219011344069620",39.48,25.80,0,336.04,452.66,48.3,44.7,0.345,496171.3,496171.3,16116,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976613,261378.00
03/14/2016 13:30,2,1.934,ACTIVE,214.41,357.38,59.986,1457976603,"201051344000579","219011344069620",30.32,20.30,0,337.24,385.63,59.4,55.4,0.491,345651.5,345651.5,2088,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976614,261379.00
03/14/2016 13:30,2,1.920,ACTIVE,213.06,353.77,59.912,1457976603,"201051344000890","219011344069620",29.90,19.00,0,333.93,379.02,58.2,54.2,0.468,342073.9,342073.9,26521,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976615,261380.00
03/14/2016 13:30,2,1.881,ACTIVE,213.29,355.58,59.901,1457976603,"201051344000438","219011344069620",30.30,19.80,0,335.74,381.73,57.7,53.8,0.482,344227.9,344227.9,26518,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976616,261381.00
03/14/2016 13:30,2,1.893,ACTIVE,213.29,354.67,59.981,1457976603,"201051344000417","219011344069620",29.88,19.80,0,335.74,378.72,57.3,53.4,0.477,337905.1,337905.1,26673,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976617,261382.00
03/14/2016 13:30,2,1.805,ACTIVE,212.83,348.66,59.949,1457976603,"274151322000083","219011344069620",29.64,22.80,0,334.84,368.50,54.2,50.4,0.389,611726.7,611726.7,15557,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976618,261383.00
03/14/2016 13:30,2,1.889,ACTIVE,213.06,357.98,59.901,1457976603,"274151322000076","219011344069620",30.26,26.00,0,336.34,370.60,57.9,53.9,0.411,651006.3,651006.3,15562,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976619,261384.00
03/14/2016 13:30,2,1.951,ACTIVE,213.74,355.88,59.944,1457976603,"201051344000868","219011344069620",29.68,18.30,0,336.94,382.93,58.7,54.7,0.468,330510.5,330510.5,21787,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976620,261385.00
03/14/2016 13:30,2,1.887,ACTIVE,212.61,357.98,59.901,1457976603,"274151322000095","219011344069620",30.20,23.50,0,334.84,369.40,57.7,53.8,0.398,644232.3,644232.3,15445,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976621,261386.00
03/14/2016 13:30,2,1.934,ACTIVE,214.19,358.28,59.991,1457976603,"201051344000988","219011344069620",29.60,21.30,0,337.24,386.83,58.0,54.0,0.491,328690.4,328690.4,22061,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976621,261387.00
03/14/2016 13:30,2,1.912,ACTIVE,213.29,354.97,59.891,1457976603,"201051344001025","219011344069620",30.00,20.30,0,335.74,379.62,58.1,54.2,0.473,341753.8,341753.8,26577,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976622,261388.00
03/14/2016 13:30,2,1.898,ACTIVE,214.19,356.18,59.917,1457976603,"201051344000458","219011344069620",30.22,21.50,0,336.34,384.13,58.1,54.2,0.495,339099.4,339099.4,21969,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976623,261389.00
03/14/2016 13:30,2,1.906,ACTIVE,214.87,357.68,59.944,1457976603,"201051344000853","219011344069620",30.04,21.50,0,337.24,385.63,58.1,54.1,0.499,336730.3,336730.3,21591,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976624,261390.00
03/14/2016 13:30,2,1.875,ACTIVE,213.29,354.97,59.970,1457976603,"201051344000685","219011344069620",30.08,18.00,0,333.93,379.92,57.2,53.3,0.491,343950.1,343950.1,26395,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976625,261391.00
03/14/2016 13:30,2,1.854,ACTIVE,213.51,354.37,60.002,1457976603,"201051344000917","219011344069620",30.20,19.50,0,333.33,379.02,56.7,52.8,0.477,341220.3,341220.3,26393,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976626,261392.00
03/14/2016 13:30,2,1.857,ACTIVE,213.29,354.67,59.996,1457976603,"201051344001145","219011344069620",30.45,18.00,0,335.74,379.92,57.3,53.4,0.473,346328.6,346328.6,26252,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976627,261393.00
03/14/2016 13:30,2,1.908,ACTIVE,213.51,355.58,59.991,1457976603,"201051344000651","219011344069620",29.62,20.30,0,336.64,382.03,57.2,53.3,0.460,338156.3,338156.3,26620,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976628,261394.00
03/14/2016 13:30,2,1.754,ACTIVE,212.16,345.66,59.970,1457976603,"274151322000088","219011344069620",28.77,25.50,0,335.14,366.40,51.1,47.4,0.340,593627.7,593627.7,15257,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976630,261395.00
03/14/2016 13:30,2,1.213,ACTIVE,213.29,424.11,59.970,1457976603,"274151322000068","219011344069620",39.32,29.00,0,337.24,455.37,48.4,44.7,0.327,496251.8,496251.8,16291,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976631,261396.00
03/14/2016 13:30,2,1.900,ACTIVE,213.06,353.47,59.907,1457976603,"201051344001135","219011344069620",29.88,21.80,0,335.74,378.72,57.5,53.6,0.468,334699.1,334699.1,26587,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976632,261397.00
03/14/2016 13:30,2,1.932,ACTIVE,213.51,355.88,59.975,1457976603,"201051344000594","219011344069620",30.40,18.70,0,335.14,381.73,59.5,55.5,0.486,341343.9,341343.9,22000,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976633,261398.00
03/14/2016 13:30,2,1.918,ACTIVE,213.51,354.97,59.991,1457976603,"201051344001203","219011344069620",29.70,19.30,0,336.64,380.52,57.7,53.8,0.491,340994.3,340994.3,26571,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976633,261399.00
03/14/2016 13:30,2,1.766,ACTIVE,212.61,347.16,59.954,1457976603,"274151322000054","219011344069620",29.12,26.80,0,334.84,367.60,52.1,48.4,0.358,606513.9,606513.9,15284,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976635,261400.00
03/14/2016 13:30,2,1.939,ACTIVE,214.41,356.18,59.975,1457976603,"201051344000867","219011344069620",29.84,19.80,0,336.04,382.33,58.6,54.6,0.477,329718.7,329718.7,22029,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976635,261401.00
03/14/2016 13:30,2,1.879,ACTIVE,213.51,356.48,59.981,1457976603,"201051344001093","219011344069620",30.12,18.70,0,336.04,379.02,57.4,53.4,0.460,339760.5,339760.5,26450,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976636,261402.00
03/14/2016 13:30,2,1.896,ACTIVE,214.19,357.08,59.996,1457976603,"201051344000900","219011344069620",30.08,19.00,0,336.04,384.73,57.8,53.9,0.477,344847.0,344847.0,21439,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976637,261403.00
03/14/2016 13:30,2,1.908,ACTIVE,214.64,357.08,59.959,1457976603,"201051344000648","219011344069620",30.06,18.00,0,337.24,385.33,58.1,54.2,0.468,338233.8,338233.8,21710,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976638,261404.00
03/14/2016 13:30,2,1.900,ACTIVE,214.64,355.58,59.959,1457976603,"201051344000569","219011344069620",30.06,21.00,0,336.94,384.43,57.9,53.9,0.477,346265.5,346265.5,21378,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976639,261405.00
03/14/2016 13:30,2,1.930,ACTIVE,214.41,356.18,59.959,1457976603,"201051344000983","219011344069620",29.86,21.50,0,336.94,383.53,58.4,54.4,0.495,338729.3,338729.3,21825,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976640,261406.00
03/14/2016 13:30,2,1.895,ACTIVE,214.41,354.97,59.944,1457976603,"201051344001158","219011344069620",30.16,21.00,0,336.64,385.63,57.9,53.9,0.482,334443.2,334443.2,22043,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976641,261407.00
03/14/2016 13:30,2,1.887,ACTIVE,214.87,358.88,60.007,1457976603,"201051344000576","219011344069620",30.10,19.00,0,337.54,385.93,57.6,53.6,0.486,339301.5,339301.5,21499,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976642,261408.00
03/14/2016 13:30,2,1.768,ACTIVE,213.06,345.96,59.996,1457976603,"274151322000087","219011344069620",29.04,31.30,0,335.14,367.00,52.0,48.3,0.331,581512.1,581512.1,15343,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457976643,261409.00
03/14/2016 13:45,2,1.820,ACTIVE,214.64,355.88,60.012,1457977503,"201051344000645","219011344069620",29.68,19.80,0,338.14,385.03,54.7,50.9,0.451,339158.4,339158.4,21651,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977505,261410.00
