ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 13:45,2,1.693,ACTIVE,213.06,350.17,59.981,1457977503,"274151322000085","219011344069620",28.82,24.50,0,336.04,367.00,49.5,45.8,0.336,609329.1,609329.1,15302,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977505,261411.00
03/14/2016 13:45,2,1.805,ACTIVE,214.87,356.48,59.996,1457977503,"201051344000633","219011344069620",30.18,19.30,0,337.24,385.93,55.2,51.3,0.464,330723.3,330723.3,22063,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977506,261412.00
03/14/2016 13:45,2,1.805,ACTIVE,214.64,356.48,60.034,1457977503,"201051344000469","219011344069620",30.10,19.50,0,336.64,384.73,55.0,51.2,0.464,331541.2,331541.2,22049,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977507,261413.00
03/14/2016 13:45,2,1.768,ACTIVE,213.51,354.67,60.034,1457977503,"201051344000646","219011344069620",29.96,21.00,0,333.93,379.02,53.6,49.8,0.451,336401.7,336401.7,26585,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977508,261414.00
03/14/2016 13:45,2,1.703,ACTIVE,212.83,351.37,60.002,1457977503,"274151322000052","219011344069620",29.72,26.80,0,335.14,367.60,51.3,47.6,0.358,617637.6,617637.6,15522,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977509,261415.00
03/14/2016 13:45,2,1.805,ACTIVE,213.96,354.67,60.007,1457977503,"201051344000585","219011344069620",30.26,21.00,0,335.74,381.42,55.3,51.5,0.451,341762.9,341762.9,26592,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977510,261416.00
03/14/2016 13:45,2,1.766,ACTIVE,213.29,352.87,60.023,1457977503,"201051344001230","219011344069620",29.96,18.00,0,333.03,378.12,53.6,49.8,0.429,340229.3,340229.3,26376,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977511,261417.00
03/14/2016 13:45,2,1.777,ACTIVE,214.19,354.97,60.049,1457977503,"201051344000582","219011344069620",29.68,19.30,0,335.14,380.82,53.5,49.7,0.433,333851.7,333851.7,26565,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977512,261418.00
03/14/2016 13:45,2,1.807,ACTIVE,213.29,352.87,60.039,1457977503,"201051344000955","219011344069620",29.76,21.00,0,333.63,378.12,54.5,50.7,0.460,344738.5,344738.5,26502,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977513,261419.00
03/14/2016 13:45,2,1.137,ACTIVE,213.06,417.79,59.996,1457977503,"274151322000094","219011344069620",39.20,26.30,0,335.74,449.95,45.2,41.7,0.305,496182.0,496182.0,16117,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977514,261420.00
03/14/2016 13:45,2,1.818,ACTIVE,214.64,355.88,60.018,1457977503,"201051344000579","219011344069620",30.30,20.70,0,336.34,385.33,55.8,51.9,0.460,345664.8,345664.8,2089,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977514,261421.00
03/14/2016 13:45,2,1.820,ACTIVE,213.51,353.77,60.018,1457977503,"201051344000890","219011344069620",29.80,19.50,0,334.24,379.32,54.9,51.1,0.438,342087.0,342087.0,26522,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977515,261422.00
03/14/2016 13:45,2,1.787,ACTIVE,213.96,355.58,60.028,1457977503,"201051344000438","219011344069620",30.08,20.30,0,335.44,379.92,54.5,50.7,0.451,344240.9,344240.9,26519,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977516,261423.00
03/14/2016 13:45,2,1.787,ACTIVE,213.74,354.67,60.028,1457977503,"201051344000417","219011344069620",29.88,20.00,0,333.93,379.02,54.0,50.2,0.451,337917.9,337917.9,26674,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977517,261424.00
03/14/2016 13:45,2,1.703,ACTIVE,212.83,347.76,59.996,1457977503,"274151322000083","219011344069620",29.60,23.30,0,335.74,367.90,51.0,47.3,0.358,611738.8,611738.8,15558,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977518,261425.00
03/14/2016 13:45,2,1.785,ACTIVE,213.29,352.57,60.012,1457977503,"274151322000076","219011344069620",30.26,26.30,0,336.94,370.30,54.8,50.9,0.380,651019.3,651019.3,15563,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977519,261426.00
03/14/2016 13:45,2,1.812,ACTIVE,213.96,355.58,59.991,1457977503,"201051344000868","219011344069620",30.16,18.70,0,336.64,382.03,55.4,51.5,0.446,330523.7,330523.7,21788,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977520,261427.00
03/14/2016 13:45,2,1.793,ACTIVE,213.06,350.17,59.991,1457977503,"274151322000095","219011344069620",30.00,23.80,0,335.44,369.10,54.4,50.6,0.371,644245.2,644245.2,15446,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977521,261428.00
03/14/2016 13:45,2,1.809,ACTIVE,214.19,357.98,59.986,1457977503,"201051344000988","219011344069620",29.84,21.30,0,337.24,386.23,54.7,50.9,0.468,328703.4,328703.4,22062,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977522,261429.00
03/14/2016 13:45,2,1.805,ACTIVE,213.51,354.07,60.018,1457977503,"201051344001025","219011344069620",30.12,20.00,0,333.33,379.92,55.1,51.2,0.442,341766.9,341766.9,26578,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977523,261430.00
03/14/2016 13:45,2,1.812,ACTIVE,214.64,356.78,59.996,1457977503,"201051344000458","219011344069620",29.86,21.50,0,336.64,383.83,54.9,51.0,0.468,339112.4,339112.4,21970,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977524,261431.00
03/14/2016 13:45,2,1.807,ACTIVE,214.87,354.67,59.975,1457977503,"201051344000853","219011344069620",30.00,21.30,0,337.54,385.63,54.9,51.1,0.446,336743.4,336743.4,21592,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977525,261432.00
03/14/2016 13:45,2,1.777,ACTIVE,213.74,355.28,60.018,1457977503,"201051344000685","219011344069620",29.94,18.70,0,334.54,379.62,53.9,50.1,0.464,343962.9,343962.9,26396,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977526,261433.00
03/14/2016 13:45,2,1.777,ACTIVE,213.74,354.97,60.012,1457977503,"201051344000917","219011344069620",29.94,19.80,0,334.24,379.02,53.9,50.1,0.451,341233.0,341233.0,26394,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977526,261434.00
03/14/2016 13:45,2,1.775,ACTIVE,213.51,354.67,59.970,1457977503,"201051344001145","219011344069620",30.14,18.30,0,335.44,379.62,54.2,50.4,0.451,346341.4,346341.4,26253,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977527,261435.00
03/14/2016 13:45,2,1.789,ACTIVE,213.96,355.28,59.991,1457977503,"201051344000651","219011344069620",29.92,20.30,0,335.14,382.03,54.2,50.4,0.438,338169.1,338169.1,26621,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977528,261436.00
03/14/2016 13:45,2,1.645,ACTIVE,212.61,346.56,59.954,1457977503,"274151322000088","219011344069620",29.02,25.80,0,335.44,366.40,48.3,44.7,0.323,593639.1,593639.1,15258,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977529,261437.00
03/14/2016 13:45,2,1.146,ACTIVE,213.51,422.60,59.981,1457977503,"274151322000068","219011344069620",38.84,29.30,0,337.24,454.16,45.3,41.8,0.305,496262.6,496262.6,16292,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977530,261438.00
03/14/2016 13:45,2,1.803,ACTIVE,213.51,353.77,60.018,1457977503,"201051344001135","219011344069620",29.82,21.50,0,334.54,378.72,54.5,50.7,0.442,334712.0,334712.0,26588,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977531,261439.00
03/14/2016 13:45,2,1.842,ACTIVE,213.96,355.28,59.981,1457977503,"201051344000594","219011344069620",30.04,19.00,0,334.54,380.82,56.1,52.2,0.455,341357.3,341357.3,22001,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977532,261440.00
03/14/2016 13:45,2,1.805,ACTIVE,213.96,354.37,60.007,1457977503,"201051344001203","219011344069620",30.04,19.30,0,334.84,382.03,54.9,51.1,0.455,341007.2,341007.2,26572,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977533,261441.00
03/14/2016 13:45,2,1.680,ACTIVE,212.83,351.37,59.991,1457977503,"274151322000054","219011344069620",29.02,27.00,0,335.14,367.30,49.4,45.7,0.340,606525.5,606525.5,15285,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977534,261442.00
03/14/2016 13:45,2,1.844,ACTIVE,214.41,354.97,60.007,1457977503,"201051344000867","219011344069620",29.74,20.00,0,337.24,382.33,55.6,51.7,0.455,329731.8,329731.8,22030,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977535,261443.00
03/14/2016 13:45,2,1.783,ACTIVE,213.96,355.28,60.002,1457977503,"201051344001093","219011344069620",30.26,19.00,0,336.04,381.42,54.7,50.8,0.442,339773.4,339773.4,26451,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977536,261444.00
03/14/2016 13:45,2,1.807,ACTIVE,214.64,356.48,60.007,1457977503,"201051344000900","219011344069620",29.88,19.30,0,336.34,383.83,54.7,50.9,0.451,344859.9,344859.9,21440,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977537,261445.00
03/14/2016 13:45,2,1.816,ACTIVE,214.64,355.58,60.002,1457977503,"201051344000648","219011344069620",29.88,18.00,0,337.24,385.03,55.0,51.2,0.446,338246.8,338246.8,21711,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977538,261446.00
03/14/2016 13:45,2,1.791,ACTIVE,214.64,356.78,60.018,1457977503,"201051344000569","219011344069620",30.26,21.00,0,337.84,383.83,54.9,51.0,0.451,346278.5,346278.5,21379,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977539,261447.00
03/14/2016 13:45,2,1.834,ACTIVE,214.64,356.18,60.039,1457977503,"201051344000983","219011344069620",29.82,21.30,0,337.24,383.53,55.4,51.5,0.464,338742.4,338742.4,21826,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977539,261448.00
03/14/2016 13:45,2,1.803,ACTIVE,214.41,356.48,59.991,1457977503,"201051344001158","219011344069620",29.96,21.00,0,336.94,385.03,54.8,50.9,0.451,334456.2,334456.2,22044,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977540,261449.00
03/14/2016 13:45,2,1.797,ACTIVE,214.87,356.78,60.002,1457977503,"201051344000576","219011344069620",29.96,19.30,0,336.34,385.03,54.5,50.7,0.451,339314.4,339314.4,21500,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977542,261450.00
03/14/2016 13:45,2,1.684,ACTIVE,213.29,354.07,60.023,1457977503,"274151322000087","219011344069620",28.90,31.50,0,335.44,366.40,49.4,45.7,0.318,581523.7,581523.7,15344,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457977543,261451.00
03/14/2016 14:00,2,2.090,ACTIVE,215.54,360.69,60.023,1457978404,"201051344000645","219011344069620",29.68,19.30,0,337.54,387.44,62.9,58.8,0.499,339172.1,339172.1,21652,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978405,261452.00
03/14/2016 14:00,2,1.922,ACTIVE,213.51,357.68,59.991,1457978404,"274151322000085","219011344069620",29.12,24.80,0,335.74,370.30,56.7,52.8,0.380,609341.5,609341.5,15303,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978406,261453.00
03/14/2016 14:00,2,2.070,ACTIVE,215.32,362.49,60.028,1457978404,"201051344000633","219011344069620",30.18,19.30,0,335.74,387.74,63.3,59.2,0.521,330737.1,330737.1,22064,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978407,261454.00
03/14/2016 14:00,2,2.055,ACTIVE,215.54,357.68,60.028,1457978404,"201051344000469","219011344069620",30.42,19.00,0,336.94,387.74,63.4,59.2,0.535,331555.0,331555.0,22050,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978407,261455.00
03/14/2016 14:00,2,2.002,ACTIVE,213.96,357.98,60.002,1457978404,"201051344000646","219011344069620",30.26,21.00,0,335.14,386.23,61.4,57.3,0.513,336415.1,336415.1,26586,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978408,261456.00
03/14/2016 14:00,2,1.938,ACTIVE,213.29,347.16,59.996,1457978404,"274151322000052","219011344069620",29.88,27.00,0,335.74,370.60,58.6,54.7,0.398,617650.4,617650.4,15523,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978409,261457.00
03/14/2016 14:00,2,2.078,ACTIVE,214.87,358.28,60.023,1457978404,"201051344000585","219011344069620",30.16,21.00,0,336.34,386.53,63.5,59.3,0.504,341776.8,341776.8,26593,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978410,261458.00
03/14/2016 14:00,2,2.021,ACTIVE,214.19,357.08,60.007,1457978404,"201051344001230","219011344069620",30.10,18.70,0,335.44,381.73,61.6,57.5,0.499,340242.7,340242.7,26377,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978411,261459.00
03/14/2016 14:00,2,2.023,ACTIVE,215.09,357.38,59.970,1457978404,"201051344000582","219011344069620",29.96,19.00,0,336.34,387.74,61.4,57.3,0.495,333865.1,333865.1,26566,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978412,261460.00
03/14/2016 14:00,2,2.025,ACTIVE,214.19,357.68,60.039,1457978404,"201051344000955","219011344069620",30.36,21.00,0,335.14,383.83,62.3,58.2,0.526,344752.2,344752.2,26503,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978413,261461.00
03/14/2016 14:00,2,1.309,ACTIVE,213.74,431.92,59.996,1457978404,"274151322000094","219011344069620",39.66,26.50,0,401.86,457.77,51.9,48.2,0.358,496193.3,496193.3,16118,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978414,261462.00
03/14/2016 14:00,2,2.086,ACTIVE,215.54,360.69,60.018,1457978404,"201051344000579","219011344069620",30.18,21.00,0,337.54,387.14,63.8,59.6,0.557,345678.8,345678.8,2090,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978415,261463.00
03/14/2016 14:00,2,2.064,ACTIVE,214.19,357.38,60.028,1457978404,"201051344000890","219011344069620",30.12,20.00,0,334.84,385.93,63.0,58.9,0.504,342100.8,342100.8,26523,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978416,261464.00
03/14/2016 14:00,2,2.027,ACTIVE,214.64,357.98,59.917,1457978404,"201051344000438","219011344069620",30.40,20.30,0,336.04,387.14,62.4,58.3,0.535,344254.5,344254.5,26520,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978417,261465.00
03/14/2016 14:00,2,2.043,ACTIVE,214.41,357.98,59.959,1457978404,"201051344000417","219011344069620",29.88,20.70,0,335.14,384.43,61.9,57.8,0.508,337931.5,337931.5,26675,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978418,261466.00
03/14/2016 14:00,2,1.949,ACTIVE,213.29,361.89,59.981,1457978404,"274151322000083","219011344069620",29.72,24.00,0,336.04,370.60,58.7,54.7,0.420,611751.6,611751.6,15559,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978419,261467.00
03/14/2016 14:00,2,2.047,ACTIVE,214.19,354.67,59.975,1457978404,"274151322000076","219011344069620",30.32,26.80,0,337.24,373.61,62.8,58.7,0.442,651033.0,651033.0,15564,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978420,261468.00
03/14/2016 14:00,2,2.125,ACTIVE,214.87,358.28,60.012,1457978404,"201051344000868","219011344069620",29.70,18.00,0,336.64,387.44,63.9,59.8,0.513,330537.7,330537.7,21789,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978421,261469.00
03/14/2016 14:00,2,2.041,ACTIVE,213.51,357.98,59.970,1457978404,"274151322000095","219011344069620",30.30,24.50,0,336.04,372.71,62.6,58.5,0.429,644258.9,644258.9,15447,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978422,261470.00
03/14/2016 14:00,2,2.090,ACTIVE,215.09,360.99,60.034,1457978404,"201051344000988","219011344069620",29.92,20.70,0,336.04,387.74,63.3,59.2,0.530,328717.2,328717.2,22063,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978423,261471.00
03/14/2016 14:00,2,2.088,ACTIVE,214.41,358.28,59.981,1457978404,"201051344001025","219011344069620",29.88,20.30,0,336.34,387.14,63.2,59.1,0.508,341780.7,341780.7,26579,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978423,261472.00
03/14/2016 14:00,2,2.061,ACTIVE,215.09,362.79,60.018,1457978404,"201051344000458","219011344069620",30.24,21.00,0,337.54,387.74,63.1,59.0,0.557,339126.2,339126.2,21971,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978424,261473.00
03/14/2016 14:00,2,2.068,ACTIVE,216.00,361.59,59.991,1457978404,"201051344000853","219011344069620",30.26,20.30,0,336.64,386.23,63.4,59.2,0.530,336757.2,336757.2,21593,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978425,261474.00
03/14/2016 14:00,2,2.027,ACTIVE,214.41,357.98,60.039,1457978404,"201051344000685","219011344069620",30.18,19.00,0,335.74,386.83,62.0,57.9,0.521,343976.4,343976.4,26397,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978426,261475.00
03/14/2016 14:00,2,2.027,ACTIVE,214.64,359.18,59.922,1457978404,"201051344000917","219011344069620",30.28,19.50,0,336.04,386.23,62.2,58.1,0.513,341246.6,341246.6,26395,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978427,261476.00
03/14/2016 14:00,2,2.035,ACTIVE,214.41,358.88,60.039,1457978404,"201051344001145","219011344069620",30.26,18.30,0,335.14,386.53,62.4,58.3,0.521,346355.0,346355.0,26254,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978428,261477.00
03/14/2016 14:00,2,2.051,ACTIVE,214.87,361.29,59.954,1457978404,"201051344000651","219011344069620",30.04,20.30,0,336.34,386.83,62.5,58.4,0.521,338182.8,338182.8,26622,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978429,261478.00
03/14/2016 14:00,2,1.896,ACTIVE,213.51,360.69,59.981,1457978404,"274151322000088","219011344069620",28.96,25.80,0,336.04,369.70,55.7,51.8,0.376,593651.2,593651.2,15259,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978430,261479.00
03/14/2016 14:00,2,1.248,ACTIVE,214.41,434.63,59.996,1457978404,"274151322000068","219011344069620",40.81,29.50,0,398.56,455.37,51.6,47.9,0.354,496273.9,496273.9,16293,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978431,261480.00
03/14/2016 14:00,2,2.053,ACTIVE,214.41,357.38,60.023,1457978404,"201051344001135","219011344069620",30.02,21.50,0,336.04,385.93,62.4,58.3,0.513,334725.6,334725.6,26589,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978432,261481.00
03/14/2016 14:00,2,2.088,ACTIVE,214.87,358.88,60.012,1457978404,"201051344000594","219011344069620",30.38,19.50,0,335.74,387.74,64.2,60.1,0.521,341371.3,341371.3,22002,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978432,261482.00
03/14/2016 14:00,2,2.084,ACTIVE,214.64,359.18,60.018,1457978404,"201051344001203","219011344069620",29.94,19.50,0,337.24,389.24,63.2,59.1,0.521,341021.1,341021.1,26573,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978433,261483.00
03/14/2016 14:00,2,1.928,ACTIVE,213.29,351.97,60.002,1457978404,"274151322000054","219011344069620",29.14,27.30,0,335.74,370.60,56.9,53.0,0.384,606537.9,606537.9,15286,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978434,261484.00
03/14/2016 14:00,2,2.096,ACTIVE,215.32,358.88,59.981,1457978404,"201051344000867","219011344069620",30.10,19.80,0,336.04,388.64,63.9,59.8,0.517,329745.8,329745.8,22031,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978435,261485.00
03/14/2016 14:00,2,2.049,ACTIVE,214.64,360.38,59.986,1457978404,"201051344001093","219011344069620",30.40,19.00,0,336.34,387.44,63.1,59.0,0.508,339787.1,339787.1,26452,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978436,261486.00
03/14/2016 14:00,2,2.057,ACTIVE,215.32,358.58,60.039,1457978404,"201051344000900","219011344069620",30.34,19.00,0,336.94,388.04,63.2,59.1,0.508,344873.6,344873.6,21441,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978437,261487.00
03/14/2016 14:00,2,2.070,ACTIVE,215.32,359.18,60.007,1457978404,"201051344000648","219011344069620",30.14,17.80,0,337.24,388.04,63.2,59.1,0.504,338260.6,338260.6,21712,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978438,261488.00
03/14/2016 14:00,2,2.066,ACTIVE,215.09,360.69,59.933,1457978404,"201051344000569","219011344069620",30.34,20.70,0,336.94,387.44,63.5,59.4,0.530,346292.3,346292.3,21380,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978439,261489.00
03/14/2016 14:00,2,2.096,ACTIVE,215.54,360.08,60.028,1457978404,"201051344000983","219011344069620",30.04,20.70,0,336.94,388.04,63.8,59.7,0.539,338756.3,338756.3,21827,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978440,261490.00
03/14/2016 14:00,2,2.070,ACTIVE,215.54,360.38,59.970,1457978404,"201051344001158","219011344069620",30.06,20.70,0,336.94,387.74,63.1,59.0,0.526,334470.0,334470.0,22045,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978441,261491.00
03/14/2016 14:00,2,2.043,ACTIVE,215.77,360.69,60.018,1457978404,"201051344000576","219011344069620",30.42,18.30,0,336.64,386.83,63.0,58.9,0.521,339328.1,339328.1,21501,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978442,261492.00
03/14/2016 14:00,2,1.932,ACTIVE,213.51,358.88,59.970,1457978404,"274151322000087","219011344069620",29.04,31.80,0,336.34,369.40,56.8,52.9,0.380,581536.0,581536.0,15345,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457978443,261493.00
03/14/2016 14:15,2,2.576,ACTIVE,215.32,365.80,59.981,1457979304,"201051344000645","219011344069620",30.34,18.00,0,334.54,397.66,79.2,74.5,0.641,339188.7,339188.7,21653,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979305,261494.00
03/14/2016 14:15,2,2.410,ACTIVE,212.83,364.89,59.949,1457979304,"274151322000085","219011344069620",29.24,24.50,0,336.64,376.92,71.3,66.9,0.499,609356.3,609356.3,15304,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979306,261495.00
03/14/2016 14:15,2,2.594,ACTIVE,214.87,362.49,59.991,1457979304,"201051344000633","219011344069620",30.10,19.00,0,334.24,399.46,79.0,74.4,0.663,330753.7,330753.7,22065,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979307,261496.00
03/14/2016 14:15,2,2.572,ACTIVE,215.09,364.59,59.922,1457979304,"201051344000469","219011344069620",30.49,16.70,0,334.54,397.96,79.4,74.7,0.667,331571.7,331571.7,22051,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979308,261497.00
03/14/2016 14:15,2,2.525,ACTIVE,213.51,361.29,59.975,1457979304,"201051344000646","219011344069620",30.02,21.00,0,336.64,396.75,76.8,72.2,0.654,336431.2,336431.2,26587,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979309,261498.00
03/14/2016 14:15,2,2.434,ACTIVE,212.61,353.17,59.986,1457979304,"274151322000052","219011344069620",29.78,27.30,0,335.44,377.82,73.3,68.9,0.526,617665.7,617665.7,15524,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979310,261499.00
03/14/2016 14:15,2,2.580,ACTIVE,214.64,363.69,59.880,1457979304,"201051344000585","219011344069620",30.30,20.30,0,335.44,398.86,79.2,74.5,0.645,341793.4,341793.4,26594,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979311,261500.00
03/14/2016 14:15,2,2.496,ACTIVE,213.74,361.89,59.891,1457979304,"201051344001230","219011344069620",30.57,18.70,0,336.34,396.15,77.3,72.7,0.641,340258.9,340258.9,26378,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979312,261501.00
03/14/2016 14:15,2,2.520,ACTIVE,214.64,363.69,59.864,1457979304,"201051344000582","219011344069620",30.12,18.70,0,335.74,398.56,76.9,72.3,0.605,333881.2,333881.2,26567,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979313,261502.00
03/14/2016 14:15,2,2.496,ACTIVE,213.51,361.29,59.917,1457979304,"201051344000955","219011344069620",30.65,20.70,0,336.34,396.15,77.5,72.9,0.645,344768.5,344768.5,26504,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979314,261503.00
03/14/2016 14:15,2,1.623,ACTIVE,213.06,434.93,59.970,1457979304,"274151322000094","219011344069620",39.92,26.30,0,401.86,469.49,66.7,62.4,0.460,496206.8,496206.8,16119,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979315,261504.00
03/14/2016 14:15,2,2.600,ACTIVE,215.32,364.89,59.975,1457979304,"201051344000579","219011344069620",30.08,20.70,0,334.84,397.35,79.1,74.5,0.654,345695.5,345695.5,2091,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979316,261505.00
03/14/2016 14:15,2,2.562,ACTIVE,213.74,362.49,59.996,1457979304,"201051344000890","219011344069620",30.22,20.30,0,335.74,397.35,78.5,73.8,0.641,342117.3,342117.3,26524,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979316,261506.00
03/14/2016 14:15,2,2.518,ACTIVE,214.19,361.89,60.007,1457979304,"201051344000438","219011344069620",30.43,20.00,0,336.34,398.86,77.5,72.9,0.636,344270.8,344270.8,26521,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979317,261507.00
03/14/2016 14:15,2,2.520,ACTIVE,213.96,361.59,59.901,1457979304,"201051344000417","219011344069620",30.10,21.00,0,335.74,396.75,76.8,72.2,0.623,337947.6,337947.6,26676,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979318,261508.00
03/14/2016 14:15,2,2.438,ACTIVE,212.61,357.98,59.970,1457979304,"274151322000083","219011344069620",29.74,24.30,0,335.14,378.12,73.3,68.8,0.521,611767.0,611767.0,15560,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979319,261509.00
03/14/2016 14:15,2,2.562,ACTIVE,213.29,360.38,59.944,1457979304,"274151322000076","219011344069620",30.24,27.00,0,336.64,381.42,78.5,73.8,0.557,651049.5,651049.5,15565,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979320,261510.00
03/14/2016 14:15,2,2.604,ACTIVE,214.64,365.49,59.901,1457979304,"201051344000868","219011344069620",30.30,17.00,0,336.34,399.16,80.0,75.2,0.654,330554.5,330554.5,21790,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979321,261511.00
03/14/2016 14:15,2,2.539,ACTIVE,212.38,353.17,59.965,1457979304,"274151322000095","219011344069620",30.49,24.50,0,335.44,380.22,78.4,73.7,0.535,644275.3,644275.3,15448,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979322,261512.00
03/14/2016 14:15,2,2.535,ACTIVE,215.32,366.70,59.944,1457979304,"201051344000988","219011344069620",30.77,18.70,0,333.63,397.96,79.0,74.3,0.658,328733.9,328733.9,22064,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979323,261513.00
03/14/2016 14:15,2,2.572,ACTIVE,214.19,363.09,59.938,1457979304,"201051344001025","219011344069620",30.22,20.00,0,337.24,398.56,78.7,74.1,0.667,341797.2,341797.2,26580,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979324,261514.00
03/14/2016 14:15,2,2.568,ACTIVE,215.09,364.59,59.975,1457979304,"201051344000458","219011344069620",30.32,19.30,0,334.54,398.26,78.8,74.2,0.672,339142.7,339142.7,21972,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979325,261515.00
03/14/2016 14:15,2,2.582,ACTIVE,215.54,365.19,60.039,1457979304,"201051344000853","219011344069620",30.38,18.30,0,336.64,397.05,79.5,74.8,0.672,336773.9,336773.9,21594,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979326,261516.00
03/14/2016 14:15,2,2.541,ACTIVE,213.96,362.49,60.007,1457979304,"201051344000685","219011344069620",30.02,18.30,0,336.04,397.05,77.3,72.7,0.689,343992.7,343992.7,26398,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979326,261517.00
03/14/2016 14:15,2,2.529,ACTIVE,214.19,365.80,59.970,1457979304,"201051344000917","219011344069620",30.30,19.00,0,335.74,397.96,77.6,73.0,0.628,341262.9,341262.9,26396,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979327,261518.00
03/14/2016 14:15,2,2.518,ACTIVE,214.19,360.38,59.991,1457979304,"201051344001145","219011344069620",30.45,17.80,0,335.44,397.66,77.7,73.0,0.645,346371.4,346371.4,26255,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979328,261519.00
03/14/2016 14:15,2,2.521,ACTIVE,214.41,361.89,59.944,1457979304,"201051344000651","219011344069620",30.47,19.30,0,335.14,397.66,77.9,73.3,0.619,338199.1,338199.1,26623,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979329,261520.00
03/14/2016 14:15,2,2.357,ACTIVE,212.38,360.99,59.965,1457979304,"274151322000088","219011344069620",29.22,25.30,0,335.74,376.62,69.9,65.5,0.477,593665.8,593665.8,15260,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979330,261521.00
03/14/2016 14:15,2,1.482,ACTIVE,213.06,456.27,59.944,1457979304,"274151322000068","219011344069620",41.91,29.30,0,400.06,469.49,63.5,59.3,0.446,496287.6,496287.6,16294,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979331,261522.00
03/14/2016 14:15,2,2.527,ACTIVE,214.19,362.79,59.933,1457979304,"201051344001135","219011344069620",30.30,20.00,0,337.54,397.66,77.6,73.0,0.623,334742.0,334742.0,26590,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979332,261523.00
03/14/2016 14:15,2,2.602,ACTIVE,214.19,361.59,60.023,1457979304,"201051344000594","219011344069620",30.30,19.50,0,336.94,400.36,79.8,75.1,0.650,341388.1,341388.1,22003,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979333,261524.00
03/14/2016 14:15,2,2.562,ACTIVE,214.64,362.79,59.986,1457979304,"201051344001203","219011344069620",30.36,19.50,0,336.34,399.16,78.8,74.2,0.641,341037.6,341037.6,26574,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979334,261525.00
03/14/2016 14:15,2,2.418,ACTIVE,212.38,363.99,59.907,1457979304,"274151322000054","219011344069620",29.08,26.30,0,335.74,377.22,71.2,66.8,0.499,606552.8,606552.8,15287,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979335,261526.00
03/14/2016 14:15,2,2.594,ACTIVE,215.09,364.89,60.007,1457979304,"201051344000867","219011344069620",30.30,18.70,0,336.94,398.86,79.6,74.9,0.654,329762.6,329762.6,22032,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979336,261527.00
03/14/2016 14:15,2,2.514,ACTIVE,214.41,360.99,60.002,1457979304,"201051344001093","219011344069620",30.79,18.70,0,335.74,398.26,78.5,73.8,0.610,339803.7,339803.7,26453,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979337,261528.00
03/14/2016 14:15,2,2.539,ACTIVE,214.87,360.99,59.959,1457979304,"201051344000900","219011344069620",30.73,17.00,0,333.93,398.56,79.0,74.4,0.672,344890.3,344890.3,21442,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979338,261529.00
03/14/2016 14:15,2,2.572,ACTIVE,215.09,367.00,59.944,1457979304,"201051344000648","219011344069620",30.18,17.30,0,334.84,398.86,78.7,74.0,0.636,338277.2,338277.2,21713,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979339,261530.00
03/14/2016 14:15,2,2.555,ACTIVE,215.09,366.10,59.938,1457979304,"201051344000569","219011344069620",30.61,18.70,0,334.54,397.66,79.2,74.6,0.663,346309.0,346309.0,21381,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979340,261531.00
03/14/2016 14:15,2,2.557,ACTIVE,215.09,361.59,59.938,1457979304,"201051344000983","219011344069620",30.67,18.30,0,334.24,398.56,79.5,74.8,0.663,338773.1,338773.1,21828,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979341,261532.00
03/14/2016 14:15,2,2.570,ACTIVE,215.32,363.69,59.901,1457979304,"201051344001158","219011344069620",30.18,19.30,0,333.93,397.66,78.5,73.9,0.685,334486.5,334486.5,22046,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979342,261533.00
03/14/2016 14:15,2,2.533,ACTIVE,215.32,365.80,59.907,1457979304,"201051344000576","219011344069620",30.71,17.00,0,334.24,396.75,78.8,74.2,0.650,339344.7,339344.7,21502,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979343,261534.00
03/14/2016 14:15,2,2.402,ACTIVE,212.83,364.29,59.959,1457979304,"274151322000087","219011344069620",29.18,30.80,0,336.04,375.71,71.0,66.6,0.486,581550.9,581550.9,15346,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457979344,261535.00
03/14/2016 14:30,2,2.133,ACTIVE,214.64,358.58,59.981,1457980204,"201051344000645","219011344069620",30.06,17.50,0,323.41,398.56,65.0,60.8,0.535,339206.5,339206.5,21654,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980205,261536.00
03/14/2016 14:30,2,1.994,ACTIVE,212.38,347.76,59.981,1457980204,"274151322000085","219011344069620",29.10,24.00,0,335.74,377.52,58.8,54.8,0.411,609372.3,609372.3,15305,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980206,261537.00
03/14/2016 14:30,2,2.133,ACTIVE,214.64,361.59,60.007,1457980204,"201051344000633","219011344069620",30.16,19.00,0,321.31,400.06,65.2,61.0,0.544,330771.5,330771.5,22066,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980207,261538.00
03/14/2016 14:30,2,2.154,ACTIVE,214.87,362.49,60.007,1457980204,"201051344000469","219011344069620",29.96,15.50,0,321.01,399.46,65.4,61.2,0.561,331589.6,331589.6,22052,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980207,261539.00
03/14/2016 14:30,2,2.066,ACTIVE,213.51,358.28,59.996,1457980204,"201051344000646","219011344069620",30.22,21.00,0,334.54,397.66,63.2,59.1,0.544,336448.5,336448.5,26588,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980208,261540.00
03/14/2016 14:30,2,2.008,ACTIVE,212.38,348.66,59.975,1457980204,"274151322000052","219011344069620",29.80,27.00,0,334.54,379.02,60.6,56.6,0.415,617682.2,617682.2,15525,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980209,261541.00
03/14/2016 14:30,2,2.125,ACTIVE,213.96,358.58,59.922,1457980204,"201051344000585","219011344069620",30.34,20.70,0,319.21,398.56,65.3,61.1,0.539,341811.2,341811.2,26595,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980210,261542.00
03/14/2016 14:30,2,2.070,ACTIVE,213.51,355.88,59.981,1457980204,"201051344001230","219011344069620",30.36,19.00,0,318.61,397.05,63.6,59.5,0.521,340276.3,340276.3,26379,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980211,261543.00
03/14/2016 14:30,2,2.082,ACTIVE,214.19,358.28,59.970,1457980204,"201051344000582","219011344069620",29.98,18.00,0,334.84,400.06,63.3,59.2,0.513,333898.4,333898.4,26568,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980212,261544.00
03/14/2016 14:30,2,2.094,ACTIVE,213.29,356.78,60.018,1457980204,"201051344000955","219011344069620",30.20,20.70,0,317.40,396.75,64.1,59.9,0.539,344785.9,344785.9,26505,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980213,261545.00
03/14/2016 14:30,2,1.350,ACTIVE,212.38,431.92,59.938,1457980204,"274151322000094","219011344069620",39.62,26.00,0,403.37,471.90,54.0,50.2,0.376,496221.4,496221.4,16120,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980214,261546.00
03/14/2016 14:30,2,2.141,ACTIVE,214.87,361.29,60.034,1457980204,"201051344000579","219011344069620",30.16,20.70,0,320.41,399.16,65.5,61.2,0.544,345713.3,345713.3,2092,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980215,261547.00
03/14/2016 14:30,2,2.127,ACTIVE,213.51,357.08,60.012,1457980204,"201051344000890","219011344069620",30.10,21.00,0,318.91,397.96,64.9,60.7,0.526,342134.9,342134.9,26525,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980216,261548.00
03/14/2016 14:30,2,2.080,ACTIVE,213.96,358.88,59.965,1457980204,"201051344000438","219011344069620",30.36,20.30,0,318.61,398.86,63.9,59.8,0.539,344288.2,344288.2,26522,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980217,261549.00
03/14/2016 14:30,2,2.105,ACTIVE,213.74,357.98,59.928,1457980204,"201051344000417","219011344069620",29.72,21.50,0,336.04,397.66,63.4,59.3,0.535,337964.8,337964.8,26677,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980218,261550.00
03/14/2016 14:30,2,1.998,ACTIVE,212.38,353.17,59.959,1457980204,"274151322000083","219011344069620",29.80,24.50,0,334.84,378.42,60.3,56.3,0.429,611783.4,611783.4,15561,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980219,261551.00
03/14/2016 14:30,2,2.131,ACTIVE,213.06,361.89,59.975,1457980204,"274151322000076","219011344069620",29.96,27.00,0,330.33,381.12,64.7,60.5,0.468,651067.1,651067.1,15566,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980219,261552.00
03/14/2016 14:30,2,2.135,ACTIVE,214.19,359.78,59.970,1457980204,"201051344000868","219011344069620",30.38,16.30,0,320.41,399.76,65.7,61.5,0.535,330572.4,330572.4,21791,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980221,261553.00
