ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 14:30,2,2.127,ACTIVE,212.38,361.59,59.954,1457980204,"274151322000095","219011344069620",29.94,24.80,0,327.02,380.22,64.5,60.3,0.438,644292.8,644292.8,15449,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980221,261554.00
03/14/2016 14:30,2,2.141,ACTIVE,214.41,359.78,60.034,1457980204,"201051344000988","219011344069620",30.10,18.00,0,320.41,399.46,65.2,61.0,0.548,328751.7,328751.7,22065,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980222,261555.00
03/14/2016 14:30,2,2.117,ACTIVE,213.74,356.78,59.981,1457980204,"201051344001025","219011344069620",30.26,20.00,0,318.91,398.56,64.9,60.7,0.517,341814.9,341814.9,26581,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980223,261556.00
03/14/2016 14:30,2,2.139,ACTIVE,214.64,360.08,59.975,1457980204,"201051344000458","219011344069620",29.98,18.70,0,319.81,399.16,65.0,60.8,0.561,339160.4,339160.4,21973,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980224,261557.00
03/14/2016 14:30,2,2.109,ACTIVE,215.09,361.59,59.986,1457980204,"201051344000853","219011344069620",30.55,17.50,0,324.62,397.05,65.3,61.1,0.548,336791.7,336791.7,21595,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980225,261558.00
03/14/2016 14:30,2,2.107,ACTIVE,213.96,358.28,59.996,1457980204,"201051344000685","219011344069620",29.80,18.30,0,317.40,398.26,63.6,59.5,0.548,344010.0,344010.0,26399,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980226,261559.00
03/14/2016 14:30,2,2.084,ACTIVE,213.96,358.58,60.012,1457980204,"201051344000917","219011344069620",30.26,18.70,0,319.81,398.56,63.9,59.7,0.517,341280.2,341280.2,26397,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980227,261560.00
03/14/2016 14:30,2,2.111,ACTIVE,213.74,359.78,59.986,1457980204,"201051344001145","219011344069620",29.92,18.00,0,321.01,398.26,64.0,59.8,0.530,346388.7,346388.7,26256,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980228,261561.00
03/14/2016 14:30,2,2.123,ACTIVE,213.96,359.18,59.959,1457980204,"201051344000651","219011344069620",29.80,19.00,0,318.91,398.86,64.1,59.9,0.535,338216.5,338216.5,26624,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980229,261562.00
03/14/2016 14:30,2,1.967,ACTIVE,211.93,347.76,59.965,1457980204,"274151322000088","219011344069620",28.84,25.00,0,335.44,377.82,57.3,53.4,0.380,593681.3,593681.3,15261,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980230,261563.00
03/14/2016 14:30,2,1.359,ACTIVE,213.29,424.11,59.970,1457980204,"274151322000068","219011344069620",39.36,29.00,0,397.35,466.79,53.9,50.1,0.362,496302.1,496302.1,16295,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980230,261564.00
03/14/2016 14:30,2,2.096,ACTIVE,213.74,357.38,60.034,1457980204,"201051344001135","219011344069620",30.16,19.80,0,320.11,398.26,64.0,59.9,0.530,334759.3,334759.3,26591,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980231,261565.00
03/14/2016 14:30,2,2.135,ACTIVE,214.19,360.08,59.928,1457980204,"201051344000594","219011344069620",30.42,20.30,0,319.51,399.76,65.7,61.5,0.535,341406.0,341406.0,22004,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980232,261566.00
03/14/2016 14:30,2,2.119,ACTIVE,213.96,359.18,60.002,1457980204,"201051344001203","219011344069620",30.24,19.50,0,318.91,399.46,64.9,60.7,0.517,341055.2,341055.2,26575,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980233,261567.00
03/14/2016 14:30,2,1.988,ACTIVE,211.93,359.78,59.949,1457980204,"274151322000054","219011344069620",29.10,25.50,0,335.44,378.12,58.6,54.7,0.398,606568.7,606568.7,15288,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980234,261568.00
03/14/2016 14:30,2,2.139,ACTIVE,214.64,360.08,59.965,1457980204,"201051344000867","219011344069620",30.28,18.30,0,321.31,399.16,65.6,61.4,0.517,329780.3,329780.3,22033,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980235,261569.00
03/14/2016 14:30,2,2.096,ACTIVE,213.74,358.58,60.034,1457980204,"201051344001093","219011344069620",30.55,18.70,0,318.00,397.66,64.8,60.7,0.517,339821.2,339821.2,26454,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980236,261570.00
03/14/2016 14:30,2,2.098,ACTIVE,214.64,358.88,59.981,1457980204,"201051344000900","219011344069620",30.43,16.30,0,319.51,399.46,64.7,60.5,0.544,344907.9,344907.9,21443,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980237,261571.00
03/14/2016 14:30,2,2.115,ACTIVE,214.64,362.19,59.981,1457980204,"201051344000648","219011344069620",30.22,16.70,0,320.41,400.06,64.8,60.6,0.521,338294.7,338294.7,21714,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980238,261572.00
03/14/2016 14:30,2,2.121,ACTIVE,214.64,361.59,59.986,1457980204,"201051344000569","219011344069620",30.36,17.80,0,322.51,398.86,65.2,61.1,0.544,346326.7,346326.7,21382,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980239,261573.00
03/14/2016 14:30,2,2.102,ACTIVE,214.64,360.99,59.901,1457980204,"201051344000983","219011344069620",30.69,17.80,0,321.01,399.46,65.4,61.2,0.566,338790.8,338790.8,21829,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980240,261574.00
03/14/2016 14:30,2,2.139,ACTIVE,214.64,360.38,60.049,1457980204,"201051344001158","219011344069620",29.84,18.70,0,321.31,399.16,64.6,60.4,0.544,334504.0,334504.0,22047,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980241,261575.00
03/14/2016 14:30,2,2.113,ACTIVE,215.09,361.89,59.917,1457980204,"201051344000576","219011344069620",30.30,16.30,0,320.41,399.76,64.9,60.7,0.530,339362.3,339362.3,21503,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980242,261576.00
03/14/2016 14:30,2,1.986,ACTIVE,212.38,354.97,59.938,1457980204,"274151322000087","219011344069620",29.02,30.00,0,335.14,376.31,58.4,54.4,0.384,581566.6,581566.6,15347,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457980243,261577.00
03/14/2016 14:45,2,2.352,ACTIVE,215.32,361.59,60.034,1457981104,"201051344000645","219011344069620",29.88,16.70,0,335.44,393.15,71.2,66.8,0.570,339222.4,339222.4,21655,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981105,261578.00
03/14/2016 14:45,2,2.160,ACTIVE,212.83,361.89,60.012,1457981104,"274151322000085","219011344069620",29.28,23.80,0,336.64,375.11,64.0,59.9,0.442,609386.6,609386.6,15306,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981106,261579.00
03/14/2016 14:45,2,2.328,ACTIVE,214.87,363.99,60.018,1457981104,"201051344000633","219011344069620",30.20,18.70,0,334.54,394.35,71.2,66.8,0.597,330787.5,330787.5,22067,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981106,261580.00
03/14/2016 14:45,2,2.332,ACTIVE,215.09,363.09,60.023,1457981104,"201051344000469","219011344069620",30.30,15.00,0,333.63,394.95,71.6,67.2,0.597,331605.6,331605.6,22053,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981107,261581.00
03/14/2016 14:45,2,2.254,ACTIVE,213.51,358.88,60.023,1457981104,"201051344000646","219011344069620",30.16,20.70,0,336.34,392.85,68.9,64.6,0.579,336463.9,336463.9,26589,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981108,261582.00
03/14/2016 14:45,2,2.205,ACTIVE,212.61,356.78,60.012,1457981104,"274151322000052","219011344069620",29.46,27.00,0,335.74,375.41,65.8,61.6,0.451,617696.9,617696.9,15526,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981109,261583.00
03/14/2016 14:45,2,2.314,ACTIVE,214.41,363.69,60.028,1457981104,"201051344000585","219011344069620",30.34,20.00,0,336.34,395.55,71.1,66.7,0.592,341827.2,341827.2,26596,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981110,261584.00
03/14/2016 14:45,2,2.219,ACTIVE,213.74,359.48,60.023,1457981104,"201051344001230","219011344069620",30.69,19.00,0,334.54,387.74,69.0,64.7,0.570,340291.8,340291.8,26380,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981111,261585.00
03/14/2016 14:45,2,2.266,ACTIVE,214.64,362.19,59.970,1457981104,"201051344000582","219011344069620",30.12,17.80,0,336.94,395.25,69.1,64.8,0.548,333913.9,333913.9,26569,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981112,261586.00
03/14/2016 14:45,2,2.260,ACTIVE,213.74,359.18,60.028,1457981104,"201051344000955","219011344069620",30.40,20.30,0,336.64,391.94,69.5,65.2,0.588,344801.6,344801.6,26506,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981113,261587.00
03/14/2016 14:45,2,1.443,ACTIVE,212.61,437.93,60.023,1457981104,"274151322000094","219011344069620",40.30,26.00,0,400.96,460.17,58.0,54.0,0.398,496234.4,496234.4,16121,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981114,261588.00
03/14/2016 14:45,2,2.344,ACTIVE,214.87,362.19,59.991,1457981104,"201051344000579","219011344069620",30.00,20.00,0,335.14,392.85,71.3,66.9,0.605,345729.3,345729.3,2093,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981115,261589.00
03/14/2016 14:45,2,2.301,ACTIVE,213.96,359.18,60.049,1457981104,"201051344000890","219011344069620",30.20,21.00,0,335.14,392.25,70.5,66.1,0.566,342150.7,342150.7,26526,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981115,261590.00
03/14/2016 14:45,2,2.275,ACTIVE,214.19,361.29,59.954,1457981104,"201051344000438","219011344069620",30.18,19.80,0,336.34,394.95,69.6,65.2,0.597,344303.8,344303.8,26523,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981116,261591.00
03/14/2016 14:45,2,2.273,ACTIVE,213.96,359.78,60.007,1457981104,"201051344000417","219011344069620",29.86,21.50,0,336.34,392.55,68.8,64.5,0.544,337980.3,337980.3,26678,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981117,261592.00
03/14/2016 14:45,2,2.184,ACTIVE,212.38,358.28,60.007,1457981104,"274151322000083","219011344069620",29.62,24.80,0,335.44,375.41,65.5,61.3,0.473,611798.1,611798.1,15562,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981118,261593.00
03/14/2016 14:45,2,2.301,ACTIVE,213.29,365.19,60.018,1457981104,"274151322000076","219011344069620",30.18,26.80,0,337.24,378.72,70.2,65.9,0.499,651082.9,651082.9,15567,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981119,261594.00
03/14/2016 14:45,2,2.328,ACTIVE,214.41,360.99,60.018,1457981104,"201051344000868","219011344069620",30.36,15.50,0,337.24,395.55,71.6,67.2,0.583,330588.5,330588.5,21792,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981120,261595.00
03/14/2016 14:45,2,2.297,ACTIVE,212.16,364.89,60.007,1457981104,"274151322000095","219011344069620",30.10,24.80,0,335.74,377.82,70.0,65.7,0.486,644308.6,644308.6,15450,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981121,261596.00
03/14/2016 14:45,2,2.322,ACTIVE,214.64,363.39,60.007,1457981104,"201051344000988","219011344069620",30.22,17.00,0,335.14,394.05,71.0,66.6,0.597,328767.6,328767.6,22066,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981122,261597.00
03/14/2016 14:45,2,2.303,ACTIVE,214.19,360.99,60.034,1457981104,"201051344001025","219011344069620",30.28,19.80,0,337.54,394.65,70.6,66.2,0.575,341830.8,341830.8,26582,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981123,261598.00
03/14/2016 14:45,2,2.322,ACTIVE,214.64,361.89,60.018,1457981104,"201051344000458","219011344069620",30.04,17.50,0,335.44,393.75,70.7,66.3,0.619,339176.3,339176.3,21974,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981124,261599.00
03/14/2016 14:45,2,2.332,ACTIVE,215.32,363.69,60.055,1457981104,"201051344000853","219011344069620",30.14,16.30,0,336.94,393.75,71.2,66.8,0.592,336807.7,336807.7,21596,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981125,261600.00
03/14/2016 14:45,2,2.289,ACTIVE,214.19,360.38,60.034,1457981104,"201051344000685","219011344069620",29.80,18.30,0,336.04,394.35,69.1,64.8,0.605,344025.5,344025.5,26400,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981126,261601.00
03/14/2016 14:45,2,2.258,ACTIVE,214.41,362.79,60.007,1457981104,"201051344000917","219011344069620",30.32,18.00,0,336.94,394.35,69.3,65.0,0.579,341295.8,341295.8,26398,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981127,261602.00
03/14/2016 14:45,2,2.256,ACTIVE,214.19,360.38,60.002,1457981104,"201051344001145","219011344069620",30.30,17.50,0,336.34,393.75,69.2,64.9,0.575,346404.4,346404.4,26257,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981128,261603.00
03/14/2016 14:45,2,2.273,ACTIVE,214.64,362.79,60.028,1457981104,"201051344000651","219011344069620",30.22,18.30,0,336.64,394.65,69.6,65.3,0.579,338232.2,338232.2,26625,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981129,261604.00
03/14/2016 14:45,2,2.119,ACTIVE,212.16,353.77,60.007,1457981104,"274151322000088","219011344069620",28.98,24.50,0,335.44,373.91,62.2,58.1,0.415,593695.3,593695.3,15262,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981130,261605.00
03/14/2016 14:45,2,1.416,ACTIVE,213.51,438.83,60.018,1457981104,"274151322000068","219011344069620",40.51,29.00,0,398.86,466.79,57.1,53.2,0.398,496315.1,496315.1,16296,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981131,261606.00
03/14/2016 14:45,2,2.264,ACTIVE,214.19,360.38,60.012,1457981104,"201051344001135","219011344069620",30.24,19.30,0,335.74,393.45,69.3,65.0,0.539,334774.9,334774.9,26592,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981132,261607.00
03/14/2016 14:45,2,2.346,ACTIVE,213.96,360.38,60.039,1457981104,"201051344000594","219011344069620",30.06,20.00,0,337.24,394.95,71.4,67.0,0.588,341422.1,341422.1,22005,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981132,261608.00
03/14/2016 14:45,2,2.295,ACTIVE,214.41,358.88,60.018,1457981104,"201051344001203","219011344069620",30.24,19.50,0,336.64,395.55,70.3,65.9,0.605,341071.1,341071.1,26576,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981133,261609.00
03/14/2016 14:45,2,2.143,ACTIVE,212.38,351.37,60.055,1457981104,"274151322000054","219011344069620",29.30,25.30,0,335.74,375.11,63.5,59.4,0.446,606582.9,606582.9,15289,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981134,261610.00
03/14/2016 14:45,2,2.320,ACTIVE,214.64,360.69,59.991,1457981104,"201051344000867","219011344069620",30.32,17.80,0,336.04,394.95,71.3,66.9,0.592,329796.4,329796.4,22034,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981135,261611.00
03/14/2016 14:45,2,2.250,ACTIVE,214.41,359.18,60.034,1457981104,"201051344001093","219011344069620",30.69,18.30,0,336.04,394.65,69.9,65.6,0.530,339837.0,339837.0,26455,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981136,261612.00
03/14/2016 14:45,2,2.299,ACTIVE,214.87,363.39,60.007,1457981104,"201051344000900","219011344069620",30.30,15.80,0,334.54,394.05,70.5,66.2,0.561,344923.7,344923.7,21444,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981137,261613.00
03/14/2016 14:45,2,2.309,ACTIVE,214.64,360.99,59.959,1457981104,"201051344000648","219011344069620",30.12,16.00,0,335.44,394.35,70.5,66.1,0.597,338310.6,338310.6,21715,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981138,261614.00
03/14/2016 14:45,2,2.291,ACTIVE,214.87,361.89,59.970,1457981104,"201051344000569","219011344069620",30.59,17.00,0,334.24,394.65,71.0,66.6,0.579,346342.7,346342.7,21383,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981139,261615.00
03/14/2016 14:45,2,2.303,ACTIVE,215.09,363.09,60.007,1457981104,"201051344000983","219011344069620",30.51,17.00,0,335.44,394.65,71.2,66.7,0.610,338806.8,338806.8,21830,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981140,261616.00
03/14/2016 14:45,2,2.307,ACTIVE,215.32,361.89,60.023,1457981104,"201051344001158","219011344069620",30.08,17.80,0,335.14,393.45,70.3,66.0,0.605,334519.9,334519.9,22048,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981141,261617.00
03/14/2016 14:45,2,2.289,ACTIVE,215.32,361.89,59.975,1457981104,"201051344000576","219011344069620",30.43,15.80,0,335.44,392.85,70.6,66.2,0.579,339378.2,339378.2,21504,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981142,261618.00
03/14/2016 14:45,2,2.133,ACTIVE,212.83,355.28,59.996,1457981104,"274151322000087","219011344069620",29.20,29.50,0,335.74,373.91,63.1,59.0,0.415,581580.8,581580.8,15348,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457981143,261619.00
03/14/2016 15:00,2,3.148,ACTIVE,216.90,354.97,60.018,1457982004,"201051344000645","219011344069620",30.30,18.00,0,334.54,396.15,96.6,91.3,0.433,339241.1,339241.1,21656,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982005,261620.00
03/14/2016 15:00,2,2.957,ACTIVE,213.96,346.86,60.012,1457982004,"274151322000085","219011344069620",29.02,25.00,0,336.94,381.12,86.9,81.9,0.331,609403.3,609403.3,15307,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982006,261621.00
03/14/2016 15:00,2,3.131,ACTIVE,216.67,356.18,60.012,1457982004,"201051344000633","219011344069620",30.43,20.00,0,333.93,398.86,96.5,91.2,0.451,330806.1,330806.1,22068,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982007,261622.00
03/14/2016 15:00,2,3.125,ACTIVE,216.90,354.37,60.012,1457982004,"201051344000469","219011344069620",30.65,16.30,0,334.24,396.75,97.1,91.8,0.455,331624.4,331624.4,22054,0,0,0,L,1122011218,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982007,261623.00
03/14/2016 15:00,2,3.090,ACTIVE,215.09,352.27,60.018,1457982004,"201051344000646","219011344069620",29.90,22.00,0,336.04,397.66,93.5,88.3,0.446,336482.0,336482.0,26590,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982008,261624.00
03/14/2016 15:00,2,2.969,ACTIVE,213.74,347.16,60.007,1457982004,"274151322000052","219011344069620",29.80,29.00,0,335.74,381.73,89.6,84.5,0.345,617714.1,617714.1,15527,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982009,261625.00
03/14/2016 15:00,2,3.117,ACTIVE,215.77,353.17,60.012,1457982004,"201051344000585","219011344069620",30.51,21.50,0,334.84,397.96,96.5,91.2,0.446,341845.8,341845.8,26597,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982010,261626.00
03/14/2016 15:00,2,3.014,ACTIVE,214.87,351.97,60.023,1457982004,"201051344001230","219011344069620",30.79,20.30,0,334.84,393.75,94.0,88.8,0.433,340309.9,340309.9,26381,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982011,261627.00
03/14/2016 15:00,2,3.043,ACTIVE,216.00,353.17,60.012,1457982004,"201051344000582","219011344069620",30.45,19.30,0,335.74,398.86,93.8,88.6,0.424,333932.0,333932.0,26570,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982012,261628.00
03/14/2016 15:00,2,3.094,ACTIVE,214.87,351.37,60.018,1457982004,"201051344000955","219011344069620",30.12,22.00,0,334.54,395.55,94.4,89.2,0.446,344819.8,344819.8,26507,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982013,261629.00
03/14/2016 15:00,2,1.938,ACTIVE,213.96,436.13,60.012,1457982004,"274151322000094","219011344069620",40.71,27.80,0,406.07,469.19,79.5,74.8,0.301,496249.7,496249.7,16122,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982014,261630.00
03/14/2016 15:00,2,3.111,ACTIVE,216.67,354.37,60.012,1457982004,"201051344000579","219011344069620",30.59,22.00,0,333.93,396.45,96.4,91.1,0.455,345748.1,345748.1,2094,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982015,261631.00
03/14/2016 15:00,2,3.105,ACTIVE,214.87,351.67,60.023,1457982004,"201051344000890","219011344069620",30.32,22.80,0,336.64,397.05,95.3,90.1,0.438,342169.2,342169.2,26527,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982016,261632.00
03/14/2016 15:00,2,3.084,ACTIVE,215.54,352.27,59.986,1457982004,"201051344000438","219011344069620",30.22,21.50,0,335.74,397.96,94.5,89.3,0.446,344322.1,344322.1,26524,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982017,261633.00
03/14/2016 15:00,2,3.062,ACTIVE,215.09,351.67,60.039,1457982004,"201051344000417","219011344069620",30.06,23.30,0,335.44,397.35,93.2,88.1,0.442,337998.4,337998.4,26679,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982018,261634.00
03/14/2016 15:00,2,2.977,ACTIVE,213.74,346.86,60.012,1457982004,"274151322000083","219011344069620",29.72,26.50,0,335.74,381.12,89.5,84.5,0.349,611815.3,611815.3,15563,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982019,261635.00
03/14/2016 15:00,2,3.111,ACTIVE,214.64,346.56,60.018,1457982004,"274151322000076","219011344069620",30.45,29.80,0,337.24,381.73,95.9,90.6,0.371,651101.4,651101.4,15568,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982019,261636.00
03/14/2016 15:00,2,3.152,ACTIVE,216.22,353.47,60.018,1457982004,"201051344000868","219011344069620",30.40,17.30,0,336.04,398.86,97.0,91.7,0.446,330607.4,330607.4,21793,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982020,261637.00
03/14/2016 15:00,2,3.121,ACTIVE,213.74,355.28,60.012,1457982004,"274151322000095","219011344069620",30.32,27.80,0,335.74,380.82,95.8,90.5,0.362,644327.1,644327.1,15451,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982021,261638.00
03/14/2016 15:00,2,3.176,ACTIVE,216.67,355.28,60.002,1457982004,"201051344000988","219011344069620",30.08,19.30,0,332.13,397.05,96.8,91.5,0.455,328786.4,328786.4,22067,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982022,261639.00
03/14/2016 15:00,2,3.121,ACTIVE,215.54,351.97,60.012,1457982004,"201051344001025","219011344069620",30.38,21.30,0,336.34,398.56,96.0,90.8,0.438,341849.5,341849.5,26583,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982023,261640.00
03/14/2016 15:00,2,3.135,ACTIVE,216.67,353.17,60.018,1457982004,"201051344000458","219011344069620",30.28,19.30,0,334.84,397.66,96.2,90.9,0.464,339195.0,339195.0,21975,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982024,261641.00
03/14/2016 15:00,2,3.121,ACTIVE,217.13,355.88,60.012,1457982004,"201051344000853","219011344069620",30.57,17.50,0,337.24,396.75,96.7,91.4,0.446,336826.6,336826.6,21597,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982025,261642.00
03/14/2016 15:00,2,3.080,ACTIVE,215.32,353.17,60.034,1457982004,"201051344000685","219011344069620",30.20,19.50,0,336.04,397.66,94.1,88.9,0.460,344043.8,344043.8,26401,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982026,261643.00
03/14/2016 15:00,2,3.084,ACTIVE,215.54,352.87,60.007,1457982004,"201051344000917","219011344069620",30.24,19.80,0,335.74,398.56,94.5,89.2,0.438,341314.2,341314.2,26399,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982027,261644.00
03/14/2016 15:00,2,3.070,ACTIVE,215.09,351.97,60.007,1457982004,"201051344001145","219011344069620",30.30,19.30,0,336.94,398.56,94.2,89.0,0.433,346422.7,346422.7,26258,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982028,261645.00
03/14/2016 15:00,2,3.082,ACTIVE,215.77,354.07,60.007,1457982004,"201051344000651","219011344069620",30.36,20.00,0,335.44,397.96,94.8,89.6,0.433,338250.6,338250.6,26626,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982029,261646.00
03/14/2016 15:00,2,2.887,ACTIVE,213.51,348.66,60.002,1457982004,"274151322000088","219011344069620",29.16,26.30,0,336.04,381.42,85.3,80.4,0.318,593711.8,593711.8,15263,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982030,261647.00
03/14/2016 15:00,2,1.938,ACTIVE,214.64,431.92,60.007,1457982004,"274151322000068","219011344069620",40.59,31.00,0,404.27,469.19,79.9,75.2,0.301,496330.5,496330.5,16297,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982031,261648.00
03/14/2016 15:00,2,3.068,ACTIVE,215.32,351.37,60.034,1457982004,"201051344001135","219011344069620",30.24,21.50,0,336.64,396.75,94.0,88.8,0.438,334793.3,334793.3,26593,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982032,261649.00
03/14/2016 15:00,2,3.166,ACTIVE,215.54,353.47,60.012,1457982004,"201051344000594","219011344069620",30.14,21.80,0,336.34,397.96,96.7,91.4,0.442,341441.1,341441.1,22006,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982032,261650.00
03/14/2016 15:00,2,3.100,ACTIVE,215.77,353.17,60.007,1457982004,"201051344001203","219011344069620",30.43,21.80,0,336.04,398.56,95.5,90.3,0.438,341089.8,341089.8,26577,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982033,261651.00
03/14/2016 15:00,2,2.924,ACTIVE,213.74,353.17,60.002,1457982004,"274151322000054","219011344069620",29.28,26.30,0,335.74,381.73,86.7,81.7,0.331,606599.8,606599.8,15290,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982034,261652.00
03/14/2016 15:00,2,3.139,ACTIVE,216.22,352.57,59.986,1457982004,"201051344000867","219011344069620",30.24,19.50,0,337.24,398.56,96.1,90.8,0.433,329815.3,329815.3,22035,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982035,261653.00
03/14/2016 15:00,2,3.070,ACTIVE,215.54,352.87,59.996,1457982004,"201051344001093","219011344069620",30.45,20.00,0,335.44,397.96,94.7,89.5,0.429,339855.7,339855.7,26456,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982036,261654.00
03/14/2016 15:00,2,3.070,ACTIVE,216.22,353.77,60.007,1457982004,"201051344000900","219011344069620",30.77,17.30,0,334.24,399.76,95.7,90.4,0.442,344942.6,344942.6,21445,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982037,261655.00
03/14/2016 15:00,2,3.137,ACTIVE,216.45,354.07,60.007,1457982004,"201051344000648","219011344069620",29.82,17.50,0,335.44,398.56,94.7,89.5,0.433,338329.3,338329.3,21716,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982038,261656.00
03/14/2016 15:00,2,3.105,ACTIVE,216.45,354.67,59.959,1457982004,"201051344000569","219011344069620",30.38,19.00,0,335.14,397.35,95.6,90.3,0.442,346361.5,346361.5,21384,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982039,261657.00
03/14/2016 15:00,2,3.076,ACTIVE,216.45,354.67,59.981,1457982004,"201051344000983","219011344069620",30.77,18.30,0,335.14,397.35,95.9,90.7,0.455,338825.8,338825.8,21831,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982040,261658.00
03/14/2016 15:00,2,3.102,ACTIVE,216.67,354.37,60.007,1457982004,"201051344001158","219011344069620",30.14,19.50,0,335.14,397.96,94.7,89.5,0.446,334538.6,334538.6,22049,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982041,261659.00
03/14/2016 15:00,2,3.094,ACTIVE,216.90,354.37,60.028,1457982004,"201051344000576","219011344069620",30.32,17.30,0,333.93,398.56,95.0,89.8,0.438,339397.0,339397.0,21505,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982042,261660.00
03/14/2016 15:00,2,2.887,ACTIVE,214.19,357.08,59.991,1457982004,"274151322000087","219011344069620",29.26,31.00,0,335.44,380.22,85.5,80.6,0.309,581597.6,581597.6,15349,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982043,261661.00
03/14/2016 15:15,2,2.418,ACTIVE,215.32,363.09,59.975,1457982903,"201051344000645","219011344069620",29.76,19.30,0,319.51,396.75,72.8,68.4,0.588,339260.6,339260.6,21657,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982904,261662.00
03/14/2016 15:15,2,2.244,ACTIVE,212.83,350.77,59.938,1457982903,"274151322000085","219011344069620",28.88,24.80,0,331.53,381.42,65.6,61.4,0.455,609420.7,609420.7,15308,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982905,261663.00
03/14/2016 15:15,2,2.406,ACTIVE,215.09,363.99,59.928,1457982903,"201051344000633","219011344069620",29.88,21.30,0,321.31,397.96,72.8,68.3,0.614,330825.6,330825.6,22069,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982906,261664.00
03/14/2016 15:15,2,2.371,ACTIVE,215.32,360.99,59.959,1457982903,"201051344000469","219011344069620",30.42,17.30,0,319.51,395.85,73.0,68.6,0.632,331644.0,331644.0,22055,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982907,261665.00
03/14/2016 15:15,2,2.289,ACTIVE,213.96,359.48,59.896,1457982903,"201051344000646","219011344069620",30.22,23.00,0,318.00,397.35,70.2,65.8,0.583,336500.7,336500.7,26591,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982908,261666.00
03/14/2016 15:15,2,2.256,ACTIVE,212.83,361.89,59.959,1457982903,"274151322000052","219011344069620",29.44,29.00,0,330.33,381.73,67.2,63.0,0.455,617732.1,617732.1,15528,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982909,261667.00
03/14/2016 15:15,2,2.355,ACTIVE,214.64,360.69,59.922,1457982903,"201051344000585","219011344069620",30.26,22.80,0,320.41,396.75,72.2,67.8,0.610,341865.2,341865.2,26598,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982910,261668.00
03/14/2016 15:15,2,2.316,ACTIVE,215.09,362.19,60.002,1457982903,"201051344000582","219011344069620",29.86,19.50,0,320.41,399.16,70.1,65.7,0.557,333950.9,333950.9,26571,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982912,261669.00
03/14/2016 15:15,2,2.346,ACTIVE,213.96,359.48,60.028,1457982903,"201051344000955","219011344069620",29.68,22.50,0,318.30,396.45,70.5,66.2,0.592,344838.8,344838.8,26508,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982913,261670.00
03/14/2016 15:15,2,1.496,ACTIVE,212.83,431.32,59.965,1457982903,"274151322000094","219011344069620",39.52,27.00,0,393.75,467.69,59.4,55.4,0.415,496265.6,496265.6,16123,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982914,261671.00
03/14/2016 15:15,2,2.375,ACTIVE,215.32,361.59,59.901,1457982903,"201051344000579","219011344069620",29.96,23.00,0,323.41,396.15,72.1,67.6,0.597,345767.5,345767.5,2095,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982915,261672.00
03/14/2016 15:15,2,2.338,ACTIVE,214.19,359.18,59.970,1457982903,"201051344000890","219011344069620",30.02,23.50,0,318.61,397.35,71.1,66.7,0.579,342188.4,342188.4,26528,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982916,261673.00
03/14/2016 15:15,2,2.324,ACTIVE,214.41,360.69,59.965,1457982903,"201051344000438","219011344069620",29.80,22.00,0,317.70,398.56,70.2,65.8,0.583,344341.1,344341.1,26525,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982917,261674.00
03/14/2016 15:15,2,2.338,ACTIVE,214.19,358.88,60.018,1457982903,"201051344000417","219011344069620",29.30,24.00,0,320.11,397.05,69.4,65.0,0.583,338017.2,338017.2,26680,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982917,261675.00
03/14/2016 15:15,2,2.230,ACTIVE,213.06,359.18,59.954,1457982903,"274151322000083","219011344069620",29.38,26.50,0,330.63,381.42,66.4,62.2,0.482,611833.3,611833.3,15564,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982918,261676.00
03/14/2016 15:15,2,2.355,ACTIVE,213.74,365.19,59.970,1457982903,"274151322000076","219011344069620",29.64,30.50,0,330.63,382.33,70.7,66.3,0.504,651120.6,651120.6,15569,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982919,261677.00
03/14/2016 15:15,2,2.367,ACTIVE,214.64,360.38,59.975,1457982903,"201051344000868","219011344069620",30.02,18.00,0,319.21,397.35,72.0,67.5,0.583,330626.9,330626.9,21794,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982920,261678.00
03/14/2016 15:15,2,2.332,ACTIVE,212.83,360.08,59.949,1457982903,"274151322000095","219011344069620",29.90,28.30,0,329.43,381.73,70.5,66.2,0.482,644346.3,644346.3,15452,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982921,261679.00
03/14/2016 15:15,2,2.373,ACTIVE,214.87,361.59,59.965,1457982903,"201051344000988","219011344069620",29.60,19.80,0,319.51,397.35,71.1,66.7,0.601,328805.8,328805.8,22068,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982922,261680.00
03/14/2016 15:15,2,2.332,ACTIVE,214.41,359.78,59.928,1457982903,"201051344001025","219011344069620",29.96,22.50,0,319.51,399.16,70.8,66.4,0.583,341868.7,341868.7,26584,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982923,261681.00
03/14/2016 15:15,2,2.354,ACTIVE,215.09,363.09,59.949,1457982903,"201051344000458","219011344069620",29.68,20.00,0,321.31,397.05,70.7,66.3,0.610,339214.3,339214.3,21976,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982924,261682.00
03/14/2016 15:15,2,2.334,ACTIVE,215.77,363.09,59.959,1457982903,"201051344000853","219011344069620",30.12,18.70,0,327.62,397.05,71.2,66.8,0.592,336846.0,336846.0,21598,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982925,261683.00
03/14/2016 15:15,2,2.293,ACTIVE,214.19,359.48,59.975,1457982903,"201051344000685","219011344069620",29.80,20.00,0,318.00,397.96,69.1,64.8,0.597,344062.7,344062.7,26402,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982926,261684.00
03/14/2016 15:15,2,2.260,ACTIVE,214.41,359.78,59.954,1457982903,"201051344000917","219011344069620",30.22,20.00,0,320.41,397.66,69.2,64.9,0.570,341333.1,341333.1,26400,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982927,261685.00
03/14/2016 15:15,2,2.283,ACTIVE,214.41,359.18,59.949,1457982903,"201051344001145","219011344069620",29.88,19.80,0,320.11,398.26,69.1,64.7,0.579,346441.6,346441.6,26259,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982928,261686.00
03/14/2016 15:15,2,2.273,ACTIVE,214.64,359.78,59.901,1457982903,"201051344000651","219011344069620",30.06,20.30,0,319.81,399.46,69.2,64.9,0.561,338269.6,338269.6,26627,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982929,261687.00
03/14/2016 15:15,2,2.139,ACTIVE,212.83,351.07,59.959,1457982903,"274151322000088","219011344069620",28.65,26.00,0,330.63,379.92,62.0,57.9,0.429,593728.7,593728.7,15264,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982929,261688.00
03/14/2016 15:15,2,1.453,ACTIVE,213.51,425.91,59.959,1457982903,"274151322000068","219011344069620",39.88,30.80,0,395.25,465.58,58.8,54.8,0.389,496346.3,496346.3,16298,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982930,261689.00
03/14/2016 15:15,2,2.307,ACTIVE,214.19,359.18,59.928,1457982903,"201051344001135","219011344069620",29.50,21.50,0,320.71,397.96,69.0,64.6,0.570,334812.2,334812.2,26594,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982931,261690.00
03/14/2016 15:15,2,2.346,ACTIVE,214.19,360.99,59.917,1457982903,"201051344000594","219011344069620",29.84,23.00,0,318.91,399.46,70.9,66.5,0.579,341460.5,341460.5,22007,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982932,261691.00
03/14/2016 15:15,2,2.318,ACTIVE,214.64,361.29,59.986,1457982903,"201051344001203","219011344069620",29.70,21.80,0,318.30,398.56,69.8,65.4,0.575,341108.9,341108.9,26578,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982933,261692.00
03/14/2016 15:15,2,2.162,ACTIVE,213.06,360.08,59.970,1457982903,"274151322000054","219011344069620",28.75,26.50,0,330.03,381.12,63.0,58.9,0.429,606617.1,606617.1,15291,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982934,261693.00
03/14/2016 15:15,2,2.326,ACTIVE,214.87,359.78,60.002,1457982903,"201051344000867","219011344069620",29.88,20.00,0,322.21,398.26,70.4,66.0,0.570,329834.6,329834.6,22036,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982935,261694.00
03/14/2016 15:15,2,2.283,ACTIVE,214.41,360.08,60.002,1457982903,"201051344001093","219011344069620",29.94,20.70,0,321.61,397.66,69.2,64.9,0.552,339874.7,339874.7,26457,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982936,261695.00
03/14/2016 15:15,2,2.291,ACTIVE,214.64,361.59,59.933,1457982903,"201051344000900","219011344069620",30.10,17.50,0,318.91,398.26,69.8,65.5,0.557,344961.8,344961.8,21446,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982937,261696.00
