ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 15:15,2,2.297,ACTIVE,215.09,360.69,59.959,1457982903,"201051344000648","219011344069620",29.80,18.70,0,317.70,398.56,69.3,65.0,0.570,338348.4,338348.4,21717,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982938,261697.00
03/14/2016 15:15,2,2.283,ACTIVE,214.87,361.59,59.975,1457982903,"201051344000569","219011344069620",30.20,19.00,0,319.81,398.26,69.8,65.5,0.566,346380.8,346380.8,21385,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982939,261698.00
03/14/2016 15:15,2,2.293,ACTIVE,215.09,360.99,60.012,1457982903,"201051344000983","219011344069620",30.10,19.30,0,321.61,396.75,70.0,65.6,0.597,338845.1,338845.1,21832,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982940,261699.00
03/14/2016 15:15,2,2.311,ACTIVE,214.87,359.18,59.986,1457982903,"201051344001158","219011344069620",29.38,20.70,0,320.41,399.76,68.8,64.5,0.570,334557.6,334557.6,22050,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982941,261700.00
03/14/2016 15:15,2,2.260,ACTIVE,215.32,363.09,59.933,1457982903,"201051344000576","219011344069620",30.16,17.80,0,318.91,397.96,69.0,64.7,0.566,339416.1,339416.1,21506,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982942,261701.00
03/14/2016 15:15,2,2.115,ACTIVE,213.06,358.28,59.959,1457982903,"274151322000087","219011344069620",28.90,30.80,0,330.63,379.32,61.9,57.8,0.407,581614.7,581614.7,15350,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982943,261702.00
03/14/2016 15:15,2,2.199,ACTIVE,213.96,357.98,59.965,1457982903,"201051344001230","219011344069620",30.28,21.50,0,317.70,395.25,67.5,63.2,0.552,340329.4,340329.4,26382,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457982944,261703.00
03/14/2016 15:30,2,1.668,ACTIVE,214.87,356.18,60.007,1457983803,"201051344000645","219011344069620",29.44,17.80,0,336.04,393.15,49.8,46.1,0.398,339274.2,339274.2,21658,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983804,261704.00
03/14/2016 15:30,2,1.523,ACTIVE,212.83,355.28,59.965,1457983803,"274151322000085","219011344069620",28.96,24.80,0,336.64,374.21,44.8,41.3,0.296,609433.0,609433.0,15309,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983805,261705.00
03/14/2016 15:30,2,1.652,ACTIVE,214.64,355.58,59.965,1457983803,"201051344000633","219011344069620",29.86,19.80,0,335.44,393.15,50.0,46.3,0.407,330839.2,330839.2,22070,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983806,261706.00
03/14/2016 15:30,2,1.643,ACTIVE,214.41,354.07,59.949,1457983803,"201051344000469","219011344069620",30.32,15.50,0,335.74,393.45,50.4,46.8,0.411,331657.7,331657.7,22056,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983807,261707.00
03/14/2016 15:30,2,1.617,ACTIVE,213.51,354.37,59.986,1457983803,"201051344000646","219011344069620",29.50,22.30,0,336.94,390.74,48.4,44.8,0.402,336513.9,336513.9,26592,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983808,261708.00
03/14/2016 15:30,2,1.543,ACTIVE,212.83,354.67,59.917,1457983803,"274151322000052","219011344069620",29.56,28.00,0,335.74,375.11,46.2,42.7,0.327,617744.7,617744.7,15529,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983809,261709.00
03/14/2016 15:30,2,1.641,ACTIVE,214.19,354.07,59.991,1457983803,"201051344000585","219011344069620",30.24,21.30,0,336.04,394.35,50.3,46.6,0.402,341878.9,341878.9,26599,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983810,261710.00
03/14/2016 15:30,2,1.586,ACTIVE,213.74,352.27,59.986,1457983803,"201051344001230","219011344069620",30.28,20.30,0,334.54,384.73,48.7,45.0,0.398,340342.0,340342.0,26383,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983811,261711.00
03/14/2016 15:30,2,1.615,ACTIVE,214.64,354.67,59.996,1457983803,"201051344000582","219011344069620",29.66,18.70,0,336.64,392.55,48.5,44.9,0.389,333964.1,333964.1,26572,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983812,261712.00
03/14/2016 15:30,2,1.625,ACTIVE,213.51,352.87,59.986,1457983803,"201051344000955","219011344069620",29.94,21.30,0,336.34,388.34,49.3,45.6,0.411,344852.1,344852.1,26509,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983813,261713.00
03/14/2016 15:30,2,1.029,ACTIVE,212.61,422.00,59.970,1457983803,"274151322000094","219011344069620",39.44,26.80,0,395.55,451.76,41.0,37.7,0.287,496276.7,496276.7,16124,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983814,261714.00
03/14/2016 15:30,2,1.664,ACTIVE,214.64,355.88,59.949,1457983803,"201051344000579","219011344069620",30.06,21.30,0,335.44,392.55,50.7,47.0,0.415,345781.2,345781.2,2096,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983815,261715.00
03/14/2016 15:30,2,1.637,ACTIVE,213.51,353.17,59.996,1457983803,"201051344000890","219011344069620",30.06,22.50,0,335.14,388.94,49.9,46.2,0.398,342201.8,342201.8,26529,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983816,261716.00
03/14/2016 15:30,2,1.613,ACTIVE,213.96,354.07,59.981,1457983803,"201051344000438","219011344069620",30.00,21.30,0,337.54,391.64,49.0,45.4,0.411,344354.4,344354.4,26526,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983817,261717.00
03/14/2016 15:30,2,1.598,ACTIVE,213.96,353.17,59.970,1457983803,"201051344000417","219011344069620",30.16,23.00,0,336.04,387.14,48.8,45.2,0.407,338030.3,338030.3,26681,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983818,261718.00
03/14/2016 15:30,2,1.551,ACTIVE,212.61,353.17,59.954,1457983803,"274151322000083","219011344069620",29.36,26.00,0,335.74,374.51,46.1,42.5,0.314,611845.8,611845.8,15565,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983819,261719.00
03/14/2016 15:30,2,1.641,ACTIVE,213.29,347.16,59.944,1457983803,"274151322000076","219011344069620",29.68,28.30,0,337.24,376.62,49.3,45.7,0.336,651134.0,651134.0,15570,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983820,261720.00
03/14/2016 15:30,2,1.674,ACTIVE,214.19,354.67,59.991,1457983803,"201051344000868","219011344069620",29.86,16.30,0,337.24,394.05,50.6,47.0,0.407,330640.6,330640.6,21795,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983820,261721.00
03/14/2016 15:30,2,1.617,ACTIVE,212.83,353.77,60.023,1457983803,"274151322000095","219011344069620",29.98,26.30,0,335.74,376.01,49.0,45.4,0.327,644359.6,644359.6,15453,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983821,261722.00
03/14/2016 15:30,2,1.648,ACTIVE,214.19,355.88,59.917,1457983803,"201051344000988","219011344069620",29.96,17.80,0,335.14,392.55,50.0,46.4,0.411,328819.3,328819.3,22069,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983822,261723.00
03/14/2016 15:30,2,1.650,ACTIVE,214.19,353.17,60.007,1457983803,"201051344001025","219011344069620",29.90,21.30,0,336.64,392.55,50.0,46.4,0.393,341882.2,341882.2,26585,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983823,261724.00
03/14/2016 15:30,2,1.643,ACTIVE,214.19,353.47,60.007,1457983803,"201051344000458","219011344069620",30.20,18.30,0,336.64,391.94,50.2,46.6,0.433,339227.8,339227.8,21977,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983824,261725.00
03/14/2016 15:30,2,1.648,ACTIVE,214.87,355.88,60.007,1457983803,"201051344000853","219011344069620",30.16,17.30,0,336.64,392.25,50.3,46.7,0.415,336859.5,336859.5,21599,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983825,261726.00
03/14/2016 15:30,2,1.619,ACTIVE,213.96,354.67,59.912,1457983803,"201051344000685","219011344069620",29.74,19.30,0,336.64,388.94,48.8,45.1,0.420,344075.8,344075.8,26403,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983826,261727.00
03/14/2016 15:30,2,1.613,ACTIVE,214.19,353.77,59.996,1457983803,"201051344000917","219011344069620",29.98,19.00,0,336.94,391.34,49.0,45.3,0.398,341346.3,341346.3,26401,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983827,261728.00
03/14/2016 15:30,2,1.617,ACTIVE,213.96,353.17,60.002,1457983803,"201051344001145","219011344069620",29.94,18.30,0,336.64,390.44,49.1,45.4,0.398,346454.8,346454.8,26260,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983828,261729.00
03/14/2016 15:30,2,1.615,ACTIVE,214.19,354.07,59.986,1457983803,"201051344000651","219011344069620",30.02,19.50,0,336.94,391.34,49.1,45.5,0.402,338282.8,338282.8,26628,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983828,261730.00
03/14/2016 15:30,2,1.506,ACTIVE,212.38,347.46,60.012,1457983803,"274151322000088","219011344069620",28.55,25.80,0,336.04,372.41,43.5,40.1,0.292,593740.4,593740.4,15265,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983830,261731.00
03/14/2016 15:30,2,1.020,ACTIVE,213.51,429.22,59.981,1457983803,"274151322000068","219011344069620",39.62,30.00,0,395.85,451.76,41.4,38.0,0.278,496357.4,496357.4,16299,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983831,261732.00
03/14/2016 15:30,2,1.621,ACTIVE,213.96,352.27,60.012,1457983803,"201051344001135","219011344069620",30.12,20.00,0,335.74,387.74,49.5,45.9,0.398,334825.4,334825.4,26595,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983832,261733.00
03/14/2016 15:30,2,1.672,ACTIVE,213.74,354.67,59.928,1457983803,"201051344000594","219011344069620",30.02,21.80,0,335.74,389.84,50.8,47.1,0.411,341474.1,341474.1,22008,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983833,261734.00
03/14/2016 15:30,2,1.654,ACTIVE,214.41,354.07,59.922,1457983803,"201051344001203","219011344069620",29.84,20.70,0,337.54,392.25,50.0,46.4,0.415,341122.4,341122.4,26579,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983833,261735.00
03/14/2016 15:30,2,1.514,ACTIVE,212.83,345.06,59.996,1457983803,"274151322000054","219011344069620",29.18,26.00,0,335.74,372.71,44.8,41.3,0.305,606629.1,606629.1,15292,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983834,261736.00
03/14/2016 15:30,2,1.670,ACTIVE,214.19,354.37,59.991,1457983803,"201051344000867","219011344069620",29.98,18.30,0,337.54,390.74,50.8,47.1,0.407,329848.2,329848.2,22037,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983835,261737.00
03/14/2016 15:30,2,1.611,ACTIVE,214.19,354.97,59.975,1457983803,"201051344001093","219011344069620",30.57,19.30,0,337.54,390.44,49.9,46.3,0.389,339888.0,339888.0,26458,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983836,261738.00
03/14/2016 15:30,2,1.633,ACTIVE,214.19,355.28,59.933,1457983803,"201051344000900","219011344069620",30.16,16.00,0,336.34,391.94,49.9,46.2,0.411,344975.2,344975.2,21447,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983837,261739.00
03/14/2016 15:30,2,1.643,ACTIVE,214.41,354.67,59.970,1457983803,"201051344000648","219011344069620",30.14,17.00,0,337.24,391.04,50.1,46.5,0.407,338361.8,338361.8,21718,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983838,261740.00
03/14/2016 15:30,2,1.639,ACTIVE,214.41,354.67,59.959,1457983803,"201051344000569","219011344069620",30.47,17.50,0,335.74,391.04,50.6,46.9,0.415,346394.3,346394.3,21386,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983839,261741.00
03/14/2016 15:30,2,1.670,ACTIVE,214.41,354.67,59.981,1457983803,"201051344000983","219011344069620",29.98,17.50,0,337.24,393.45,50.8,47.1,0.420,338858.6,338858.6,21833,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983840,261742.00
03/14/2016 15:30,2,1.660,ACTIVE,214.41,354.67,59.996,1457983803,"201051344001158","219011344069620",29.70,19.00,0,336.04,391.64,50.0,46.3,0.415,334570.9,334570.9,22051,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983841,261743.00
03/14/2016 15:30,2,1.656,ACTIVE,214.64,356.48,59.975,1457983803,"201051344000576","219011344069620",29.90,16.00,0,335.74,390.14,50.2,46.5,0.411,339429.5,339429.5,21507,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983842,261744.00
03/14/2016 15:30,2,1.516,ACTIVE,213.29,345.36,59.949,1457983803,"274151322000087","219011344069620",29.08,30.00,0,335.74,371.51,44.6,41.2,0.296,581626.6,581626.6,15351,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457983843,261745.00
03/14/2016 15:45,2,1.422,ACTIVE,214.87,352.57,59.907,1457984703,"201051344000645","219011344069620",30.08,17.00,0,337.84,382.63,43.4,39.9,0.340,339285.8,339285.8,21659,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984704,261746.00
03/14/2016 15:45,2,1.336,ACTIVE,213.51,345.36,59.933,1457984703,"274151322000085","219011344069620",28.69,24.00,0,336.94,366.70,38.9,35.6,0.261,609443.4,609443.4,15310,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984705,261747.00
03/14/2016 15:45,2,1.436,ACTIVE,214.87,355.28,59.949,1457984703,"201051344000633","219011344069620",30.04,19.00,0,336.34,383.23,43.7,40.2,0.358,330850.9,330850.9,22071,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984706,261748.00
03/14/2016 15:45,2,1.424,ACTIVE,214.87,353.77,59.970,1457984703,"201051344000469","219011344069620",30.47,14.70,0,337.24,383.83,44.0,40.5,0.367,331669.5,331669.5,22057,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984707,261749.00
03/14/2016 15:45,2,1.396,ACTIVE,213.74,351.07,59.975,1457984703,"201051344000646","219011344069620",29.94,21.50,0,334.54,380.82,42.4,39.0,0.349,336525.2,336525.2,26593,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984707,261750.00
03/14/2016 15:45,2,1.355,ACTIVE,213.29,344.15,59.986,1457984703,"274151322000052","219011344069620",29.34,27.50,0,336.34,367.30,40.3,37.0,0.261,617755.4,617755.4,15530,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984708,261751.00
03/14/2016 15:45,2,1.443,ACTIVE,214.41,351.97,59.891,1457984703,"201051344000585","219011344069620",30.20,20.30,0,335.74,382.93,44.1,40.7,0.349,341890.6,341890.6,26600,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984709,261752.00
03/14/2016 15:45,2,1.396,ACTIVE,213.96,350.17,59.970,1457984703,"201051344001230","219011344069620",29.82,19.50,0,334.84,376.62,42.2,38.8,0.340,340353.4,340353.4,26384,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984710,261753.00
03/14/2016 15:45,2,1.400,ACTIVE,214.64,352.27,59.975,1457984703,"201051344000582","219011344069620",29.80,17.80,0,336.94,382.03,42.4,39.0,0.340,333975.4,333975.4,26573,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984711,261754.00
03/14/2016 15:45,2,1.426,ACTIVE,213.74,350.17,59.891,1457984703,"201051344000955","219011344069620",29.90,20.30,0,334.54,378.42,43.3,39.8,0.354,344863.6,344863.6,26510,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984712,261755.00
03/14/2016 15:45,2,0.883,ACTIVE,213.29,422.30,59.938,1457984703,"274151322000094","219011344069620",39.76,26.50,0,335.44,460.47,35.3,32.2,0.239,496286.1,496286.1,16125,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984713,261756.00
03/14/2016 15:45,2,1.449,ACTIVE,214.87,353.77,59.938,1457984703,"201051344000579","219011344069620",30.22,20.00,0,336.94,382.63,44.4,40.9,0.336,345793.0,345793.0,2097,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984714,261757.00
03/14/2016 15:45,2,1.420,ACTIVE,213.74,350.47,59.933,1457984703,"201051344000890","219011344069620",30.30,21.80,0,335.44,380.22,43.6,40.2,0.340,342213.5,342213.5,26530,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984715,261758.00
03/14/2016 15:45,2,1.402,ACTIVE,214.19,351.67,59.975,1457984703,"201051344000438","219011344069620",30.22,20.30,0,336.04,382.33,43.0,39.5,0.345,344365.8,344365.8,26527,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984716,261759.00
03/14/2016 15:45,2,1.424,ACTIVE,214.19,352.57,59.965,1457984703,"201051344000417","219011344069620",29.74,22.30,0,334.54,380.22,43.0,39.5,0.345,338041.7,338041.7,26682,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984717,261760.00
03/14/2016 15:45,2,1.348,ACTIVE,213.29,348.66,60.002,1457984703,"274151322000083","219011344069620",29.38,25.30,0,336.34,367.00,40.1,36.8,0.274,611856.5,611856.5,15566,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984717,261761.00
03/14/2016 15:45,2,1.422,ACTIVE,213.29,354.97,59.922,1457984703,"274151322000076","219011344069620",29.90,27.00,0,337.84,369.10,43.0,39.6,0.305,651145.5,651145.5,15571,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984718,261762.00
03/14/2016 15:45,2,1.439,ACTIVE,214.64,353.77,59.880,1457984703,"201051344000868","219011344069620",30.36,15.50,0,337.24,382.63,44.2,40.8,0.354,330652.4,330652.4,21796,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984719,261763.00
03/14/2016 15:45,2,1.406,ACTIVE,213.51,352.27,59.954,1457984703,"274151322000095","219011344069620",29.98,25.30,0,336.04,368.50,42.8,39.4,0.292,644371.0,644371.0,15454,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984720,261764.00
03/14/2016 15:45,2,1.432,ACTIVE,214.87,356.48,59.981,1457984703,"201051344000988","219011344069620",30.10,17.00,0,335.74,383.83,43.7,40.3,0.354,328830.9,328830.9,22070,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984721,261765.00
03/14/2016 15:45,2,1.441,ACTIVE,213.96,351.37,59.970,1457984703,"201051344001025","219011344069620",29.94,19.80,0,336.94,381.12,43.8,40.3,0.345,341893.8,341893.8,26586,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984722,261766.00
03/14/2016 15:45,2,1.445,ACTIVE,214.64,353.17,59.938,1457984703,"201051344000458","219011344069620",29.86,17.50,0,338.14,383.23,43.8,40.4,0.367,339239.5,339239.5,21978,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984723,261767.00
03/14/2016 15:45,2,1.438,ACTIVE,215.32,355.28,59.965,1457984703,"201051344000853","219011344069620",30.26,16.30,0,336.64,381.73,44.1,40.6,0.367,336871.2,336871.2,21600,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984724,261768.00
03/14/2016 15:45,2,1.385,ACTIVE,214.19,351.67,59.875,1457984703,"201051344000685","219011344069620",30.34,18.30,0,336.34,381.12,42.6,39.2,0.358,344087.1,344087.1,26404,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984725,261769.00
03/14/2016 15:45,2,1.412,ACTIVE,214.19,351.67,59.975,1457984703,"201051344000917","219011344069620",29.90,18.00,0,335.14,381.42,42.8,39.4,0.340,341357.6,341357.6,26402,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984726,261770.00
03/14/2016 15:45,2,1.408,ACTIVE,213.96,350.77,59.907,1457984703,"201051344001145","219011344069620",30.10,17.80,0,337.24,381.73,43.0,39.5,0.340,346466.2,346466.2,26261,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984726,261771.00
03/14/2016 15:45,2,1.439,ACTIVE,214.41,351.97,59.970,1457984703,"201051344000651","219011344069620",29.48,18.30,0,337.24,382.03,43.0,39.6,0.349,338294.2,338294.2,26629,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984727,261772.00
03/14/2016 15:45,2,1.314,ACTIVE,213.29,350.77,59.944,1457984703,"274151322000088","219011344069620",28.59,25.00,0,336.04,365.80,38.0,34.8,0.252,593750.5,593750.5,15266,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984728,261773.00
03/14/2016 15:45,2,0.922,ACTIVE,213.74,416.59,59.965,1457984703,"274151322000068","219011344069620",38.57,29.30,0,336.34,461.38,36.2,33.0,0.239,496366.8,496366.8,16300,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984729,261774.00
03/14/2016 15:45,2,1.439,ACTIVE,213.74,350.77,59.991,1457984703,"201051344001135","219011344069620",29.86,19.30,0,336.34,380.52,43.5,40.1,0.345,334836.9,334836.9,26596,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984730,261775.00
03/14/2016 15:45,2,1.467,ACTIVE,214.41,352.27,59.949,1457984703,"201051344000594","219011344069620",30.04,20.70,0,335.74,382.93,44.6,41.1,0.349,341485.9,341485.9,22009,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984731,261776.00
03/14/2016 15:45,2,1.434,ACTIVE,214.19,351.97,59.859,1457984703,"201051344001203","219011344069620",30.12,19.80,0,337.24,383.23,43.8,40.3,0.354,341133.9,341133.9,26580,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984732,261777.00
03/14/2016 15:45,2,1.309,ACTIVE,213.29,350.17,59.986,1457984703,"274151322000054","219011344069620",29.52,24.80,0,335.14,367.00,39.1,35.8,0.256,606639.4,606639.4,15293,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984733,261778.00
03/14/2016 15:45,2,1.453,ACTIVE,214.87,352.27,59.959,1457984703,"201051344000867","219011344069620",30.24,17.50,0,336.94,382.33,44.6,41.1,0.349,329859.9,329859.9,22038,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984734,261779.00
03/14/2016 15:45,2,1.438,ACTIVE,214.19,352.87,59.875,1457984703,"201051344001093","219011344069620",30.12,18.70,0,335.14,382.03,43.8,40.4,0.345,339899.6,339899.6,26459,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984735,261780.00
03/14/2016 15:45,2,1.420,ACTIVE,214.87,353.77,59.954,1457984703,"201051344000900","219011344069620",30.20,15.50,0,336.64,383.23,43.4,40.0,0.358,344986.7,344986.7,21448,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984736,261781.00
03/14/2016 15:45,2,1.445,ACTIVE,215.09,353.17,59.970,1457984703,"201051344000648","219011344069620",30.10,16.30,0,337.54,383.23,44.0,40.6,0.349,338373.4,338373.4,21719,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984737,261782.00
03/14/2016 15:45,2,1.451,ACTIVE,215.09,353.77,59.996,1457984703,"201051344000569","219011344069620",30.12,16.70,0,337.54,382.33,44.3,40.8,0.358,346405.9,346405.9,21387,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984738,261783.00
03/14/2016 15:45,2,1.455,ACTIVE,214.87,353.17,59.949,1457984703,"201051344000983","219011344069620",30.20,16.70,0,336.64,382.93,44.5,41.0,0.358,338870.3,338870.3,21834,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984739,261784.00
03/14/2016 15:45,2,1.430,ACTIVE,215.09,353.17,59.912,1457984703,"201051344001158","219011344069620",30.20,18.00,0,337.84,382.93,43.7,40.3,0.358,334582.4,334582.4,22052,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984740,261785.00
03/14/2016 15:45,2,1.436,ACTIVE,215.32,354.67,59.970,1457984703,"201051344000576","219011344069620",30.20,15.50,0,335.14,382.03,43.9,40.5,0.354,339441.0,339441.0,21508,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984741,261786.00
03/14/2016 15:45,2,1.338,ACTIVE,213.29,346.86,59.944,1457984703,"274151322000087","219011344069620",28.84,28.80,0,336.04,366.10,39.1,35.8,0.261,581636.9,581636.9,15352,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457984742,261787.00
03/14/2016 16:00,2,1.502,ACTIVE,214.64,352.27,60.023,1457985603,"201051344000645","219011344069620",30.22,16.30,0,336.64,376.92,46.0,42.5,0.362,339296.3,339296.3,21660,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985604,261788.00
03/14/2016 16:00,2,1.410,ACTIVE,213.29,347.16,59.986,1457985603,"274151322000085","219011344069620",28.94,23.00,0,336.04,361.89,41.4,38.0,0.274,609452.7,609452.7,15311,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985605,261789.00
03/14/2016 16:00,2,1.508,ACTIVE,214.87,354.67,59.965,1457985603,"201051344000633","219011344069620",30.28,18.30,0,336.64,377.22,46.2,42.7,0.380,330861.4,330861.4,22072,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985606,261790.00
03/14/2016 16:00,2,1.523,ACTIVE,214.64,352.87,59.981,1457985603,"201051344000469","219011344069620",30.18,14.30,0,336.04,377.82,46.6,43.1,0.380,331680.0,331680.0,22058,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985607,261791.00
03/14/2016 16:00,2,1.480,ACTIVE,213.74,351.97,60.002,1457985603,"201051344000646","219011344069620",29.96,20.70,0,334.54,370.90,44.9,41.4,0.367,336535.4,336535.4,26594,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985608,261792.00
03/14/2016 16:00,2,1.430,ACTIVE,212.83,345.96,59.975,1457985603,"274151322000052","219011344069620",29.50,26.80,0,334.24,362.19,42.7,39.3,0.296,617765.1,617765.1,15531,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985609,261793.00
03/14/2016 16:00,2,1.520,ACTIVE,214.19,352.27,59.959,1457985603,"201051344000585","219011344069620",30.26,19.50,0,336.04,374.21,46.6,43.0,0.367,341901.2,341901.2,26601,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985610,261794.00
03/14/2016 16:00,2,1.479,ACTIVE,213.74,350.77,59.996,1457985603,"201051344001230","219011344069620",30.00,18.70,0,334.54,369.70,44.9,41.4,0.358,340363.5,340363.5,26385,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985611,261795.00
03/14/2016 16:00,2,1.467,ACTIVE,214.64,352.27,60.012,1457985603,"201051344000582","219011344069620",30.18,17.30,0,335.74,374.21,44.9,41.4,0.354,333985.5,333985.5,26574,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985611,261796.00
03/14/2016 16:00,2,1.496,ACTIVE,213.74,351.07,60.012,1457985603,"201051344000955","219011344069620",30.12,19.50,0,335.44,370.00,45.7,42.2,0.371,344874.0,344874.0,26511,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985612,261797.00
03/14/2016 16:00,2,0.953,ACTIVE,212.83,422.60,59.970,1457985603,"274151322000094","219011344069620",39.18,25.50,0,337.24,450.86,37.5,34.2,0.261,496294.5,496294.5,16126,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985614,261798.00
03/14/2016 16:00,2,1.535,ACTIVE,214.64,352.87,59.981,1457985603,"201051344000579","219011344069620",30.12,19.50,0,337.54,376.31,46.9,43.3,0.384,345803.6,345803.6,2098,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985615,261799.00
03/14/2016 16:00,2,1.527,ACTIVE,213.74,350.17,59.996,1457985603,"201051344000890","219011344069620",29.84,21.00,0,335.14,370.90,46.2,42.7,0.362,342223.9,342223.9,26531,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985616,261800.00
03/14/2016 16:00,2,1.500,ACTIVE,213.96,351.67,59.949,1457985603,"201051344000438","219011344069620",29.98,19.30,0,336.34,373.01,45.6,42.1,0.371,344376.1,344376.1,26528,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985616,261801.00
03/14/2016 16:00,2,1.506,ACTIVE,213.96,351.67,59.970,1457985603,"201051344000417","219011344069620",29.76,21.50,0,335.74,370.60,45.4,41.9,0.376,338052.0,338052.0,26683,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985617,261802.00
03/14/2016 16:00,2,1.430,ACTIVE,212.83,345.36,59.970,1457985603,"274151322000083","219011344069620",29.32,24.50,0,334.84,362.19,42.5,39.1,0.305,611866.1,611866.1,15567,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985618,261803.00
03/14/2016 16:00,2,1.498,ACTIVE,213.74,355.28,59.954,1457985603,"274151322000076","219011344069620",30.08,26.30,0,336.04,364.29,45.6,42.1,0.318,651155.8,651155.8,15572,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985619,261804.00
03/14/2016 16:00,2,1.531,ACTIVE,214.19,352.57,59.975,1457985603,"201051344000868","219011344069620",30.12,15.30,0,337.54,374.81,46.7,43.2,0.371,330662.9,330662.9,21797,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985620,261805.00
03/14/2016 16:00,2,1.492,ACTIVE,213.06,344.76,59.959,1457985603,"274151322000095","219011344069620",29.96,24.50,0,334.84,363.09,45.2,41.8,0.309,644381.3,644381.3,15455,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985621,261806.00
03/14/2016 16:00,2,1.518,ACTIVE,214.41,354.37,59.975,1457985603,"201051344000988","219011344069620",30.02,16.70,0,336.94,378.12,46.2,42.6,0.384,328841.4,328841.4,22071,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985622,261807.00
03/14/2016 16:00,2,1.521,ACTIVE,213.96,351.37,59.991,1457985603,"201051344001025","219011344069620",29.94,19.30,0,336.04,371.81,46.1,42.6,0.367,341904.3,341904.3,26587,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985623,261808.00
03/14/2016 16:00,2,1.512,ACTIVE,214.41,352.87,59.970,1457985603,"201051344000458","219011344069620",30.14,17.00,0,338.44,375.71,46.2,42.7,0.380,339249.9,339249.9,21979,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985624,261809.00
03/14/2016 16:00,2,1.512,ACTIVE,215.09,353.77,59.965,1457985603,"201051344000853","219011344069620",30.32,16.00,0,338.14,376.62,46.4,42.9,0.380,336881.7,336881.7,21601,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985625,261810.00
03/14/2016 16:00,2,1.479,ACTIVE,214.19,351.67,59.981,1457985603,"201051344000685","219011344069620",30.06,17.80,0,334.84,371.81,45.0,41.6,0.384,344097.3,344097.3,26405,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985625,261811.00
03/14/2016 16:00,2,1.494,ACTIVE,214.19,351.97,59.965,1457985603,"201051344000917","219011344069620",29.92,17.50,0,335.74,371.21,45.3,41.8,0.358,341367.8,341367.8,26403,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985626,261812.00
03/14/2016 16:00,2,1.484,ACTIVE,214.19,351.97,59.959,1457985603,"201051344001145","219011344069620",30.16,17.50,0,336.04,371.81,45.3,41.8,0.371,346476.4,346476.4,26262,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985627,261813.00
03/14/2016 16:00,2,1.479,ACTIVE,214.41,352.57,59.965,1457985603,"201051344000651","219011344069620",30.36,17.80,0,336.64,373.91,45.5,41.9,0.362,338304.5,338304.5,26630,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985628,261814.00
03/14/2016 16:00,2,1.387,ACTIVE,212.61,349.26,59.922,1457985603,"274151322000088","219011344069620",28.67,24.00,0,334.54,360.99,40.2,36.9,0.265,593759.5,593759.5,15267,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985629,261815.00
03/14/2016 16:00,2,0.967,ACTIVE,213.96,415.09,59.954,1457985603,"274151322000068","219011344069620",38.82,28.80,0,337.54,450.56,38.1,34.8,0.247,496375.3,496375.3,16301,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985630,261816.00
03/14/2016 16:00,2,1.500,ACTIVE,213.96,351.07,59.959,1457985603,"201051344001135","219011344069620",30.08,18.70,0,335.44,370.90,45.7,42.2,0.367,334847.2,334847.2,26597,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985631,261817.00
03/14/2016 16:00,2,1.535,ACTIVE,214.19,352.87,59.944,1457985603,"201051344000594","219011344069620",30.14,20.00,0,335.74,374.21,46.9,43.3,0.376,341496.5,341496.5,22010,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985632,261818.00
03/14/2016 16:00,2,1.492,ACTIVE,214.41,351.97,59.965,1457985603,"201051344001203","219011344069620",30.42,19.00,0,336.64,374.51,46.0,42.5,0.371,341144.3,341144.3,26581,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985633,261819.00
03/14/2016 16:00,2,1.398,ACTIVE,212.61,347.76,59.954,1457985603,"274151322000054","219011344069620",29.26,23.80,0,335.44,361.89,41.4,38.1,0.283,606648.7,606648.7,15294,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985634,261820.00
03/14/2016 16:00,2,1.541,ACTIVE,214.64,352.87,59.959,1457985603,"201051344000867","219011344069620",29.94,17.30,0,337.24,374.51,46.7,43.2,0.371,329870.5,329870.5,22039,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985635,261821.00
03/14/2016 16:00,2,1.520,ACTIVE,214.41,352.57,59.944,1457985603,"201051344001093","219011344069620",30.06,18.00,0,336.04,372.71,46.3,42.7,0.367,339910.0,339910.0,26460,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985636,261822.00
03/14/2016 16:00,2,1.514,ACTIVE,214.64,353.77,59.965,1457985603,"201051344000900","219011344069620",29.70,15.00,0,337.54,376.62,45.6,42.1,0.367,344997.0,344997.0,21449,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985637,261823.00
03/14/2016 16:00,2,1.512,ACTIVE,214.87,352.27,60.002,1457985603,"201051344000648","219011344069620",30.16,16.00,0,338.44,376.31,46.2,42.7,0.371,338383.8,338383.8,21720,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985637,261824.00
03/14/2016 16:00,2,1.506,ACTIVE,214.64,353.17,59.965,1457985603,"201051344000569","219011344069620",30.40,16.00,0,336.94,376.01,46.4,42.9,0.376,346416.4,346416.4,21388,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985638,261825.00
03/14/2016 16:00,2,1.541,ACTIVE,214.64,352.87,59.954,1457985603,"201051344000983","219011344069620",29.84,16.30,0,337.24,376.31,46.6,43.1,0.389,338880.9,338880.9,21835,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985639,261826.00
03/14/2016 16:00,2,1.512,ACTIVE,214.64,352.87,59.970,1457985603,"201051344001158","219011344069620",30.00,17.80,0,337.24,376.92,46.0,42.5,0.380,334592.8,334592.8,22053,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985640,261827.00
03/14/2016 16:00,2,1.500,ACTIVE,214.87,354.07,59.954,1457985603,"201051344000576","219011344069620",30.30,15.30,0,337.24,376.92,46.1,42.5,0.367,339451.4,339451.4,21509,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985641,261828.00
03/14/2016 16:00,2,1.412,ACTIVE,213.06,348.06,59.959,1457985603,"274151322000087","219011344069620",28.88,27.80,0,334.84,361.59,41.4,38.0,0.274,581646.1,581646.1,15353,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457985642,261829.00
03/14/2016 16:15,2,1.541,ACTIVE,214.87,354.07,59.996,1457986503,"201051344000645","219011344069620",29.82,16.30,0,326.42,382.93,46.5,43.0,0.371,339307.6,339307.6,21661,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986505,261830.00
03/14/2016 16:15,2,1.420,ACTIVE,212.83,342.65,59.991,1457986503,"274151322000085","219011344069620",29.08,23.00,0,323.11,363.99,41.8,38.4,0.278,609462.8,609462.8,15312,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986505,261831.00
03/14/2016 16:15,2,1.549,ACTIVE,214.64,354.37,59.991,1457986503,"201051344000633","219011344069620",29.78,18.30,0,326.72,380.22,46.7,43.2,0.376,330872.8,330872.8,22073,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986506,261832.00
03/14/2016 16:15,2,1.527,ACTIVE,214.64,354.07,59.975,1457986503,"201051344000469","219011344069620",30.34,14.70,0,327.02,379.32,46.9,43.4,0.384,331691.5,331691.5,22059,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986507,261833.00
03/14/2016 16:15,2,1.473,ACTIVE,213.74,351.97,59.986,1457986503,"201051344000646","219011344069620",30.24,20.30,0,324.62,375.11,45.1,41.7,0.376,336546.4,336546.4,26595,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986508,261834.00
03/14/2016 16:15,2,1.455,ACTIVE,212.38,349.26,59.970,1457986503,"274151322000052","219011344069620",29.18,26.30,0,324.02,364.59,43.0,39.6,0.296,617775.5,617775.5,15532,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986509,261835.00
03/14/2016 16:15,2,1.547,ACTIVE,214.19,352.27,59.975,1457986503,"201051344000585","219011344069620",29.80,19.50,0,325.52,378.72,46.7,43.2,0.380,341912.6,341912.6,26602,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986510,261836.00
03/14/2016 16:15,2,1.490,ACTIVE,213.96,351.07,59.944,1457986503,"201051344001230","219011344069620",29.96,18.70,0,324.02,376.31,45.2,41.8,0.362,340374.6,340374.6,26386,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986511,261837.00
03/14/2016 16:15,2,1.494,ACTIVE,214.64,352.87,59.938,1457986503,"201051344000582","219011344069620",29.88,17.30,0,327.02,378.42,45.2,41.7,0.358,333996.5,333996.5,26575,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986512,261838.00
03/14/2016 16:15,2,1.514,ACTIVE,213.74,351.07,59.928,1457986503,"201051344000955","219011344069620",29.86,19.50,0,325.22,375.41,45.9,42.3,0.376,344885.2,344885.2,26512,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986513,261839.00
