ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 16:15,2,0.922,ACTIVE,213.06,432.82,59.970,1457986503,"274151322000094","219011344069620",40.12,25.80,0,336.34,447.85,37.6,34.4,0.256,496303.7,496303.7,16127,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986514,261840.00
03/14/2016 16:15,2,1.549,ACTIVE,214.64,353.17,60.012,1457986503,"201051344000579","219011344069620",29.92,19.50,0,327.92,380.22,47.0,43.4,0.384,345815.1,345815.1,2099,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986514,261841.00
03/14/2016 16:15,2,1.504,ACTIVE,213.74,350.77,59.933,1457986503,"201051344000890","219011344069620",30.30,21.00,0,326.72,375.11,46.2,42.7,0.367,342235.3,342235.3,26532,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986515,261842.00
03/14/2016 16:15,2,1.494,ACTIVE,214.19,351.97,59.917,1457986503,"201051344000438","219011344069620",30.10,19.30,0,327.32,377.22,45.5,42.0,0.371,344387.3,344387.3,26529,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986516,261843.00
03/14/2016 16:15,2,1.498,ACTIVE,214.19,351.67,59.991,1457986503,"201051344000417","219011344069620",29.84,21.50,0,326.72,374.51,45.3,41.8,0.371,338063.1,338063.1,26684,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986517,261844.00
03/14/2016 16:15,2,1.422,ACTIVE,212.83,348.96,59.981,1457986503,"274151322000083","219011344069620",29.46,24.30,0,322.51,364.59,42.5,39.0,0.283,611876.4,611876.4,15568,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986518,261845.00
03/14/2016 16:15,2,1.496,ACTIVE,213.06,344.45,59.981,1457986503,"274151322000076","219011344069620",29.96,26.00,0,324.62,366.40,45.4,41.9,0.318,651167.0,651167.0,15573,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986519,261846.00
03/14/2016 16:15,2,1.549,ACTIVE,214.41,352.57,59.949,1457986503,"201051344000868","219011344069620",29.70,15.30,0,325.82,376.92,46.7,43.1,0.371,330674.4,330674.4,21798,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986520,261847.00
03/14/2016 16:15,2,1.492,ACTIVE,213.06,353.77,59.996,1457986503,"274151322000095","219011344069620",29.78,24.30,0,324.62,366.10,45.1,41.6,0.292,644392.4,644392.4,15456,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986521,261848.00
03/14/2016 16:15,2,1.520,ACTIVE,214.64,354.67,59.965,1457986503,"201051344000988","219011344069620",29.86,16.70,0,326.42,381.12,46.0,42.5,0.384,328852.7,328852.7,22072,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986522,261849.00
03/14/2016 16:15,2,1.514,ACTIVE,214.19,351.07,60.002,1457986503,"201051344001025","219011344069620",29.96,19.30,0,327.02,375.71,46.0,42.4,0.358,341915.6,341915.6,26588,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986523,261850.00
03/14/2016 16:15,2,1.500,ACTIVE,214.64,352.27,59.949,1457986503,"201051344000458","219011344069620",30.24,17.00,0,327.02,379.32,46.0,42.5,0.384,339261.2,339261.2,21980,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986524,261851.00
03/14/2016 16:15,2,1.496,ACTIVE,215.09,354.67,59.981,1457986503,"201051344000853","219011344069620",30.43,16.00,0,326.42,381.12,46.1,42.6,0.380,336893.1,336893.1,21602,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986525,261852.00
03/14/2016 16:15,2,1.479,ACTIVE,214.19,353.17,60.023,1457986503,"201051344000685","219011344069620",29.82,17.80,0,326.72,377.22,44.7,41.2,0.376,344108.4,344108.4,26406,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986526,261853.00
03/14/2016 16:15,2,1.490,ACTIVE,214.41,352.27,59.970,1457986503,"201051344000917","219011344069620",29.72,17.50,0,327.32,376.92,44.9,41.4,0.362,341378.9,341378.9,26404,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986527,261854.00
03/14/2016 16:15,2,1.482,ACTIVE,214.19,351.97,59.933,1457986503,"201051344001145","219011344069620",29.92,17.30,0,327.62,376.62,44.9,41.4,0.362,346487.5,346487.5,26263,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986527,261855.00
03/14/2016 16:15,2,1.480,ACTIVE,214.41,352.87,60.007,1457986503,"201051344000651","219011344069620",30.00,17.80,0,327.32,378.12,45.0,41.5,0.362,338315.6,338315.6,26631,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986528,261856.00
03/14/2016 16:15,2,1.359,ACTIVE,212.83,351.07,60.044,1457986503,"274151322000088","219011344069620",28.90,24.30,0,324.32,363.09,39.8,36.5,0.270,593769.3,593769.3,15268,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986529,261857.00
03/14/2016 16:15,2,0.945,ACTIVE,213.51,421.10,59.996,1457986503,"274151322000068","219011344069620",39.46,28.80,0,336.64,453.56,37.5,34.2,0.243,496384.6,496384.6,16302,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986530,261858.00
03/14/2016 16:15,2,1.496,ACTIVE,213.96,350.47,59.996,1457986503,"201051344001135","219011344069620",29.80,18.70,0,326.12,375.41,45.2,41.7,0.367,334858.4,334858.4,26598,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986531,261859.00
03/14/2016 16:15,2,1.531,ACTIVE,213.96,353.17,59.970,1457986503,"201051344000594","219011344069620",29.80,19.80,0,325.22,378.42,46.2,42.7,0.367,341508.0,341508.0,22011,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986532,261860.00
03/14/2016 16:15,2,1.479,ACTIVE,214.19,351.37,59.991,1457986503,"201051344001203","219011344069620",30.26,19.00,0,327.32,378.42,45.3,41.8,0.371,341155.6,341155.6,26582,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986533,261861.00
03/14/2016 16:15,2,1.398,ACTIVE,212.61,348.36,59.981,1457986503,"274151322000054","219011344069620",28.71,24.00,0,323.72,363.99,40.6,37.3,0.278,606658.8,606658.8,15295,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986534,261862.00
03/14/2016 16:15,2,1.494,ACTIVE,214.64,351.97,60.002,1457986503,"201051344000867","219011344069620",30.32,17.30,0,325.52,377.52,45.8,42.3,0.367,329881.9,329881.9,22040,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986535,261863.00
03/14/2016 16:15,2,1.502,ACTIVE,214.19,351.97,59.944,1457986503,"201051344001093","219011344069620",29.88,18.00,0,326.42,378.12,45.5,42.0,0.354,339921.3,339921.3,26461,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986537,261864.00
03/14/2016 16:15,2,1.459,ACTIVE,214.41,352.87,60.028,1457986503,"201051344000900","219011344069620",30.34,15.30,0,326.42,379.92,44.9,41.4,0.371,345008.2,345008.2,21450,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986538,261865.00
03/14/2016 16:15,2,1.488,ACTIVE,214.64,352.27,59.991,1457986503,"201051344000648","219011344069620",30.10,15.80,0,327.62,378.42,45.4,41.8,0.367,338395.1,338395.1,21721,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986539,261866.00
03/14/2016 16:15,2,1.479,ACTIVE,214.64,352.87,60.012,1457986503,"201051344000569","219011344069620",30.38,16.30,0,327.62,378.42,45.5,42.0,0.371,346427.8,346427.8,21389,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986539,261867.00
03/14/2016 16:15,2,1.498,ACTIVE,214.41,352.27,59.970,1457986503,"201051344000983","219011344069620",30.12,16.00,0,327.02,379.02,45.8,42.2,0.376,338892.3,338892.3,21836,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986540,261868.00
03/14/2016 16:15,2,1.490,ACTIVE,214.64,352.87,59.981,1457986503,"201051344001158","219011344069620",29.74,17.80,0,327.32,379.32,44.9,41.4,0.371,334604.0,334604.0,22054,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986542,261869.00
03/14/2016 16:15,2,1.480,ACTIVE,215.32,354.37,59.981,1457986503,"201051344000576","219011344069620",30.08,15.30,0,327.02,380.22,45.1,41.6,0.358,339462.7,339462.7,21510,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986542,261870.00
03/14/2016 16:15,2,1.387,ACTIVE,212.61,343.85,60.002,1457986503,"274151322000087","219011344069620",28.71,27.30,0,324.02,363.69,40.3,36.9,0.261,581656.2,581656.2,15354,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457986543,261871.00
03/14/2016 16:30,2,1.104,ACTIVE,214.64,349.86,60.034,1457987403,"201051344000645","219011344069620",29.42,15.80,0,337.24,376.01,32.9,29.8,0.256,339315.7,339315.7,21662,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987404,261872.00
03/14/2016 16:30,2,1.006,ACTIVE,212.61,343.25,59.944,1457987403,"274151322000085","219011344069620",28.69,22.50,0,335.74,360.38,29.2,26.3,0.190,609470.0,609470.0,15313,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987405,261873.00
03/14/2016 16:30,2,1.094,ACTIVE,214.41,350.77,59.975,1457987403,"201051344000633","219011344069620",30.00,17.80,0,336.94,375.41,33.3,30.2,0.261,330881.0,330881.0,22074,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987406,261874.00
03/14/2016 16:30,2,1.096,ACTIVE,214.64,349.56,59.996,1457987403,"201051344000469","219011344069620",30.10,14.00,0,336.64,373.91,33.5,30.4,0.265,331699.7,331699.7,22060,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987406,261875.00
03/14/2016 16:30,2,1.066,ACTIVE,213.74,348.36,59.986,1457987403,"201051344000646","219011344069620",29.78,19.80,0,335.14,371.51,32.2,29.2,0.256,336554.4,336554.4,26596,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987407,261876.00
03/14/2016 16:30,2,1.023,ACTIVE,212.61,342.95,59.944,1457987403,"274151322000052","219011344069620",29.28,25.50,0,334.84,361.29,30.4,27.4,0.199,617783.0,617783.0,15533,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987408,261877.00
03/14/2016 16:30,2,1.107,ACTIVE,214.41,348.96,59.975,1457987403,"201051344000585","219011344069620",29.86,19.00,0,336.64,372.71,33.5,30.4,0.261,341920.9,341920.9,26603,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987409,261878.00
03/14/2016 16:30,2,1.053,ACTIVE,213.96,347.16,59.991,1457987403,"201051344001230","219011344069620",30.08,18.30,0,334.54,370.60,32.1,29.1,0.252,340382.5,340382.5,26387,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987410,261879.00
03/14/2016 16:30,2,1.078,ACTIVE,214.41,349.26,59.970,1457987403,"201051344000582","219011344069620",29.46,16.70,0,336.64,372.71,32.2,29.1,0.243,334004.5,334004.5,26576,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987411,261880.00
03/14/2016 16:30,2,1.074,ACTIVE,213.74,347.16,59.975,1457987403,"201051344000955","219011344069620",30.20,19.00,0,335.14,370.90,32.9,29.8,0.256,344893.3,344893.3,26513,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987412,261881.00
03/14/2016 16:30,2,0.664,ACTIVE,213.06,420.50,59.991,1457987403,"274151322000094","219011344069620",39.56,25.30,0,333.03,450.26,26.4,23.5,0.168,496310.2,496310.2,16128,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987413,261882.00
03/14/2016 16:30,2,1.113,ACTIVE,214.19,349.56,59.986,1457987403,"201051344000579","219011344069620",30.12,19.00,0,337.84,374.51,34.0,30.9,0.265,345823.5,345823.5,2100,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987414,261883.00
03/14/2016 16:30,2,1.088,ACTIVE,213.96,347.76,59.938,1457987403,"201051344000890","219011344069620",30.24,20.00,0,334.54,372.41,33.4,30.3,0.252,342243.4,342243.4,26533,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987415,261884.00
03/14/2016 16:30,2,1.078,ACTIVE,214.19,348.66,59.965,1457987403,"201051344000438","219011344069620",30.04,18.70,0,335.44,372.41,32.8,29.8,0.256,344395.3,344395.3,26530,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987416,261885.00
03/14/2016 16:30,2,1.096,ACTIVE,214.19,348.36,59.981,1457987403,"201051344000417","219011344069620",29.64,20.30,0,335.14,371.81,32.9,29.8,0.252,338071.1,338071.1,26685,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987417,261886.00
03/14/2016 16:30,2,1.014,ACTIVE,213.06,343.85,59.970,1457987403,"274151322000083","219011344069620",29.24,23.80,0,335.14,360.69,30.0,27.0,0.199,611883.8,611883.8,15569,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987417,261887.00
03/14/2016 16:30,2,1.064,ACTIVE,213.51,349.56,59.917,1457987403,"274151322000076","219011344069620",29.86,25.30,0,336.04,362.19,32.2,29.2,0.225,651174.9,651174.9,15574,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987418,261888.00
03/14/2016 16:30,2,1.115,ACTIVE,214.19,348.96,59.965,1457987403,"201051344000868","219011344069620",29.74,15.00,0,336.64,372.71,33.6,30.5,0.256,330682.6,330682.6,21799,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987419,261889.00
03/14/2016 16:30,2,1.068,ACTIVE,212.61,342.95,59.965,1457987403,"274151322000095","219011344069620",29.42,23.50,0,335.14,361.29,31.9,28.8,0.208,644400.2,644400.2,15457,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987420,261890.00
03/14/2016 16:30,2,1.088,ACTIVE,214.19,350.77,59.970,1457987403,"201051344000988","219011344069620",29.94,16.00,0,336.64,375.41,33.0,30.0,0.261,328860.8,328860.8,22073,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987421,261891.00
03/14/2016 16:30,2,1.102,ACTIVE,213.74,347.46,59.944,1457987403,"201051344001025","219011344069620",29.74,18.30,0,336.04,371.51,33.2,30.1,0.256,341923.7,341923.7,26589,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987422,261892.00
03/14/2016 16:30,2,1.094,ACTIVE,214.41,348.06,59.965,1457987403,"201051344000458","219011344069620",30.06,16.70,0,336.94,373.01,33.3,30.2,0.274,339269.3,339269.3,21981,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987423,261893.00
03/14/2016 16:30,2,1.104,ACTIVE,215.09,350.17,59.944,1457987403,"201051344000853","219011344069620",29.82,15.80,0,337.84,376.31,33.4,30.3,0.265,336901.3,336901.3,21603,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987424,261894.00
03/14/2016 16:30,2,1.066,ACTIVE,214.19,348.96,59.949,1457987403,"201051344000685","219011344069620",29.70,17.30,0,335.14,372.11,32.1,29.1,0.270,344116.2,344116.2,26407,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987425,261895.00
03/14/2016 16:30,2,1.053,ACTIVE,214.19,348.96,59.933,1457987403,"201051344000917","219011344069620",30.24,17.30,0,334.84,371.81,32.3,29.3,0.247,341386.8,341386.8,26405,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987426,261896.00
03/14/2016 16:30,2,1.070,ACTIVE,214.19,348.96,59.938,1457987403,"201051344001145","219011344069620",29.86,16.70,0,335.74,372.41,32.5,29.4,0.252,346495.4,346495.4,26264,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987427,261897.00
03/14/2016 16:30,2,1.072,ACTIVE,214.19,348.66,59.912,1457987403,"201051344000651","219011344069620",29.98,17.00,0,336.94,372.11,32.5,29.5,0.252,338323.5,338323.5,26632,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987428,261898.00
03/14/2016 16:30,2,0.986,ACTIVE,212.38,345.66,59.959,1457987403,"274151322000088","219011344069620",28.29,23.30,0,334.54,359.18,28.3,25.4,0.190,593776.2,593776.2,15269,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987429,261899.00
03/14/2016 16:30,2,0.635,ACTIVE,213.29,434.02,59.970,1457987403,"274151322000068","219011344069620",40.83,28.00,0,333.93,446.65,26.2,23.4,0.164,496391.1,496391.1,16303,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987429,261900.00
03/14/2016 16:30,2,1.080,ACTIVE,213.74,347.46,59.875,1457987403,"201051344001135","219011344069620",30.16,17.80,0,335.74,370.30,33.0,29.9,0.247,334866.4,334866.4,26599,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987431,261901.00
03/14/2016 16:30,2,1.115,ACTIVE,213.96,349.56,59.975,1457987403,"201051344000594","219011344069620",29.84,19.30,0,335.14,373.01,33.8,30.7,0.261,341516.2,341516.2,22012,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987432,261902.00
03/14/2016 16:30,2,1.074,ACTIVE,214.19,347.76,59.949,1457987403,"201051344001203","219011344069620",30.24,18.00,0,335.74,373.01,32.9,29.9,0.252,341163.6,341163.6,26583,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987432,261903.00
03/14/2016 16:30,2,0.992,ACTIVE,212.83,347.76,59.933,1457987403,"274151322000054","219011344069620",29.16,23.50,0,334.84,360.38,29.3,26.4,0.199,606665.9,606665.9,15296,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987433,261904.00
03/14/2016 16:30,2,1.115,ACTIVE,214.19,348.06,59.981,1457987403,"201051344000867","219011344069620",29.76,16.70,0,336.64,372.11,33.6,30.6,0.261,329890.1,329890.1,22041,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987434,261905.00
03/14/2016 16:30,2,1.096,ACTIVE,214.19,348.36,59.928,1457987403,"201051344001093","219011344069620",30.02,17.50,0,335.74,370.60,33.4,30.3,0.247,339929.4,339929.4,26462,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987435,261906.00
03/14/2016 16:30,2,1.059,ACTIVE,214.41,348.96,59.944,1457987403,"201051344000900","219011344069620",30.28,14.70,0,336.64,372.71,32.5,29.4,0.261,345016.1,345016.1,21451,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987436,261907.00
03/14/2016 16:30,2,1.086,ACTIVE,214.64,348.96,59.959,1457987403,"201051344000648","219011344069620",30.24,15.50,0,336.94,372.41,33.2,30.2,0.256,338403.1,338403.1,21722,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987437,261908.00
03/14/2016 16:30,2,1.100,ACTIVE,214.41,349.56,59.970,1457987403,"201051344000569","219011344069620",29.98,15.80,0,336.64,373.31,33.4,30.3,0.256,346435.9,346435.9,21390,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987438,261909.00
03/14/2016 16:30,2,1.107,ACTIVE,214.19,349.26,59.991,1457987403,"201051344000983","219011344069620",29.96,15.80,0,336.64,373.31,33.6,30.5,0.261,338900.4,338900.4,21837,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987439,261910.00
03/14/2016 16:30,2,1.082,ACTIVE,214.41,349.26,60.002,1457987403,"201051344001158","219011344069620",29.94,17.00,0,336.64,373.01,32.9,29.8,0.270,334611.9,334611.9,22055,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987440,261911.00
03/14/2016 16:30,2,1.086,ACTIVE,214.64,350.77,59.954,1457987403,"201051344000576","219011344069620",30.00,15.00,0,337.24,373.91,33.0,30.0,0.256,339470.7,339470.7,21511,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987441,261912.00
03/14/2016 16:30,2,1.004,ACTIVE,212.83,342.35,59.965,1457987403,"274151322000087","219011344069620",28.80,26.30,0,334.84,358.88,29.3,26.4,0.186,581663.2,581663.2,15355,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457987442,261913.00
03/14/2016 16:45,2,1.139,ACTIVE,214.64,350.17,60.023,1457988304,"201051344000645","219011344069620",29.70,15.80,0,337.54,368.50,34.3,31.2,0.270,339323.5,339323.5,21663,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988305,261914.00
03/14/2016 16:45,2,1.035,ACTIVE,212.83,342.65,59.954,1457988304,"274151322000085","219011344069620",29.08,22.30,0,335.44,356.18,30.5,27.5,0.194,609476.9,609476.9,15314,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988306,261915.00
03/14/2016 16:45,2,1.131,ACTIVE,214.41,350.17,59.954,1457988304,"201051344000633","219011344069620",30.14,17.50,0,336.64,369.70,34.6,31.5,0.270,330888.8,330888.8,22075,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988306,261916.00
03/14/2016 16:45,2,1.148,ACTIVE,214.64,349.26,59.970,1457988304,"201051344000469","219011344069620",29.86,14.00,0,336.64,367.30,34.8,31.6,0.274,331707.6,331707.6,22061,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988307,261917.00
03/14/2016 16:45,2,1.111,ACTIVE,213.96,348.06,60.002,1457988304,"201051344000646","219011344069620",29.72,19.50,0,334.54,364.29,33.5,30.4,0.265,336561.9,336561.9,26597,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988308,261918.00
03/14/2016 16:45,2,1.072,ACTIVE,212.61,342.95,60.023,1457988304,"274151322000052","219011344069620",29.10,25.00,0,334.54,357.68,31.6,28.6,0.217,617790.2,617790.2,15534,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988309,261919.00
03/14/2016 16:45,2,1.145,ACTIVE,214.41,349.26,59.986,1457988304,"201051344000585","219011344069620",30.06,18.30,0,336.04,365.49,34.9,31.7,0.265,341928.8,341928.8,26604,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988310,261920.00
03/14/2016 16:45,2,1.096,ACTIVE,213.96,347.46,59.944,1457988304,"201051344001230","219011344069620",30.02,18.00,0,334.54,363.09,33.4,30.3,0.256,340390.0,340390.0,26388,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988311,261921.00
03/14/2016 16:45,2,1.115,ACTIVE,214.64,349.26,59.944,1457988304,"201051344000582","219011344069620",29.64,16.30,0,335.14,365.19,33.5,30.5,0.261,334012.0,334012.0,26577,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988312,261922.00
03/14/2016 16:45,2,1.129,ACTIVE,213.74,348.06,60.012,1457988304,"201051344000955","219011344069620",29.92,18.70,0,333.63,363.99,34.2,31.1,0.270,344901.0,344901.0,26514,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988313,261923.00
03/14/2016 16:45,2,0.693,ACTIVE,212.83,416.29,59.965,1457988304,"274151322000094","219011344069620",39.26,25.00,0,333.63,442.74,27.5,24.6,0.181,496316.3,496316.3,16129,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988314,261924.00
03/14/2016 16:45,2,1.174,ACTIVE,214.19,349.26,59.975,1457988304,"201051344000579","219011344069620",29.58,18.30,0,336.94,368.50,35.2,32.0,0.278,345831.5,345831.5,2101,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988315,261925.00
03/14/2016 16:45,2,1.135,ACTIVE,213.74,347.46,59.938,1457988304,"201051344000890","219011344069620",30.08,19.50,0,335.44,364.29,34.6,31.5,0.256,342251.3,342251.3,26534,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988315,261926.00
03/14/2016 16:45,2,1.119,ACTIVE,214.19,348.66,59.938,1457988304,"201051344000438","219011344069620",30.06,18.30,0,336.64,364.89,34.1,31.0,0.274,344403.0,344403.0,26531,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988316,261927.00
03/14/2016 16:45,2,1.131,ACTIVE,214.19,348.66,60.002,1457988304,"201051344000417","219011344069620",29.70,20.00,0,335.74,363.99,34.0,30.9,0.274,338078.9,338078.9,26686,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988317,261928.00
03/14/2016 16:45,2,1.047,ACTIVE,213.06,345.96,59.996,1457988304,"274151322000083","219011344069620",29.42,23.50,0,334.84,357.08,31.2,28.2,0.221,611890.8,611890.8,15570,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988318,261929.00
03/14/2016 16:45,2,1.109,ACTIVE,213.29,342.95,59.959,1457988304,"274151322000076","219011344069620",29.88,24.50,0,336.04,358.28,33.5,30.5,0.230,651182.5,651182.5,15575,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988320,261930.00
03/14/2016 16:45,2,1.162,ACTIVE,214.41,349.56,59.991,1457988304,"201051344000868","219011344069620",29.66,14.70,0,336.34,366.10,34.9,31.7,0.270,330690.6,330690.6,21800,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988321,261931.00
03/14/2016 16:45,2,1.096,ACTIVE,212.83,349.56,60.002,1457988304,"274151322000095","219011344069620",29.88,23.30,0,335.14,357.38,33.2,30.1,0.221,644407.7,644407.7,15458,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988321,261932.00
03/14/2016 16:45,2,1.139,ACTIVE,214.41,351.07,59.970,1457988304,"201051344000988","219011344069620",29.62,16.00,0,335.44,369.10,34.2,31.1,0.274,328868.5,328868.5,22074,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988322,261933.00
03/14/2016 16:45,2,1.135,ACTIVE,214.19,348.06,59.996,1457988304,"201051344001025","219011344069620",29.92,18.00,0,335.74,364.89,34.4,31.3,0.265,341931.5,341931.5,26590,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988323,261934.00
03/14/2016 16:45,2,1.139,ACTIVE,214.41,349.86,59.959,1457988304,"201051344000458","219011344069620",29.90,16.30,0,336.94,367.00,34.5,31.4,0.283,339277.2,339277.2,21982,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988324,261935.00
03/14/2016 16:45,2,1.137,ACTIVE,215.09,351.07,60.055,1457988304,"201051344000853","219011344069620",30.04,15.50,0,338.14,369.40,34.6,31.5,0.274,336909.1,336909.1,21604,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988325,261936.00
03/14/2016 16:45,2,1.104,ACTIVE,214.64,350.17,59.991,1457988304,"201051344000685","219011344069620",29.80,17.30,0,334.24,364.89,33.3,30.2,0.274,344123.8,344123.8,26408,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988326,261937.00
03/14/2016 16:45,2,1.105,ACTIVE,214.19,348.96,59.996,1457988304,"201051344000917","219011344069620",29.90,17.00,0,335.44,364.59,33.5,30.4,0.256,341394.4,341394.4,26406,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988327,261938.00
03/14/2016 16:45,2,1.090,ACTIVE,214.19,348.96,59.991,1457988304,"201051344001145","219011344069620",30.40,16.70,0,336.04,364.59,33.6,30.6,0.265,346503.0,346503.0,26265,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988328,261939.00
03/14/2016 16:45,2,1.123,ACTIVE,214.41,349.26,60.018,1457988304,"201051344000651","219011344069620",29.62,17.00,0,336.04,364.89,33.7,30.6,0.261,338331.2,338331.2,26633,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988329,261940.00
03/14/2016 16:45,2,1.018,ACTIVE,212.38,347.16,59.991,1457988304,"274151322000088","219011344069620",28.49,23.30,0,334.54,355.58,29.4,26.4,0.190,593782.8,593782.8,15270,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988330,261941.00
03/14/2016 16:45,2,0.717,ACTIVE,213.74,410.28,59.991,1457988304,"274151322000068","219011344069620",38.41,27.50,0,333.93,443.04,28.1,25.1,0.181,496397.3,496397.3,16304,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988331,261942.00
03/14/2016 16:45,2,1.119,ACTIVE,213.96,347.76,60.002,1457988304,"201051344001135","219011344069620",30.10,17.80,0,334.84,363.99,34.1,31.0,0.265,334874.2,334874.2,26600,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988331,261943.00
03/14/2016 16:45,2,1.154,ACTIVE,213.96,349.56,59.975,1457988304,"201051344000594","219011344069620",29.84,19.00,0,335.14,366.10,34.8,31.7,0.265,341524.1,341524.1,22013,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988332,261944.00
03/14/2016 16:45,2,1.135,ACTIVE,214.41,348.36,60.034,1457988304,"201051344001203","219011344069620",29.72,18.00,0,336.34,365.80,34.2,31.1,0.265,341171.4,341171.4,26584,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988333,261945.00
03/14/2016 16:45,2,1.029,ACTIVE,212.61,350.17,59.991,1457988304,"274151322000054","219011344069620",29.08,23.30,0,334.84,356.48,30.3,27.3,0.199,606672.7,606672.7,15297,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988335,261946.00
03/14/2016 16:45,2,1.119,ACTIVE,214.19,348.66,60.002,1457988304,"201051344001093","219011344069620",30.34,17.30,0,336.34,364.59,34.4,31.3,0.256,339937.2,339937.2,26463,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988337,261947.00
03/14/2016 16:45,2,1.092,ACTIVE,214.41,350.47,59.965,1457988304,"201051344000900","219011344069620",30.34,14.70,0,335.74,367.90,33.6,30.5,0.265,345023.7,345023.7,21452,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988338,261948.00
03/14/2016 16:45,2,1.133,ACTIVE,214.64,349.26,60.023,1457988304,"201051344000648","219011344069620",30.02,15.30,0,337.54,367.90,34.5,31.3,0.270,338411.0,338411.0,21723,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988339,261949.00
03/14/2016 16:45,2,1.129,ACTIVE,214.64,350.47,59.970,1457988304,"201051344000569","219011344069620",30.26,15.80,0,335.44,367.00,34.6,31.4,0.270,346443.7,346443.7,21391,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988340,261950.00
03/14/2016 16:45,2,1.146,ACTIVE,214.87,349.86,59.970,1457988304,"201051344000983","219011344069620",29.96,15.80,0,336.34,367.00,34.8,31.7,0.274,338908.4,338908.4,21838,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988341,261951.00
03/14/2016 16:45,2,1.143,ACTIVE,214.64,350.17,60.012,1457988304,"201051344001158","219011344069620",29.38,17.00,0,336.64,368.20,34.0,30.9,0.278,334619.7,334619.7,22056,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988342,261952.00
03/14/2016 16:45,2,1.100,ACTIVE,215.09,351.67,59.965,1457988304,"201051344000576","219011344069620",30.55,15.00,0,337.84,368.80,34.0,30.9,0.265,339478.5,339478.5,21512,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988343,261953.00
03/14/2016 16:45,2,1.049,ACTIVE,213.06,344.15,59.981,1457988304,"274151322000087","219011344069620",28.49,25.80,0,335.14,356.18,30.3,27.3,0.199,581670.1,581670.1,15356,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988344,261954.00
03/14/2016 16:45,2,1.156,ACTIVE,214.64,349.26,60.012,1457988304,"201051344000867","219011344069620",29.70,16.30,0,336.64,366.40,34.8,31.7,0.270,329898.0,329898.0,22042,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457988344,261955.00
03/14/2016 17:00,2,1.025,ACTIVE,214.87,349.26,59.954,1457989203,"201051344000645","219011344069620",29.64,15.50,0,336.94,366.70,30.8,27.8,0.234,339330.8,339330.8,21664,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989204,261956.00
03/14/2016 17:00,2,0.934,ACTIVE,213.74,347.46,60.018,1457989203,"274151322000085","219011344069620",28.69,21.80,0,336.94,356.18,27.2,24.3,0.177,609483.3,609483.3,15315,0,0,0,L,1151911521,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989205,261957.00
03/14/2016 17:00,2,1.033,ACTIVE,214.87,350.77,60.002,1457989203,"201051344000633","219011344069620",29.68,17.00,0,336.04,367.60,31.1,28.1,0.247,330896.2,330896.2,22076,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989206,261958.00
03/14/2016 17:00,2,1.018,ACTIVE,214.64,349.26,59.965,1457989203,"201051344000469","219011344069620",30.22,13.70,0,335.44,365.80,31.2,28.2,0.243,331715.0,331715.0,22062,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989207,261959.00
03/14/2016 17:00,2,0.984,ACTIVE,214.19,347.76,59.965,1457989203,"201051344000646","219011344069620",30.12,19.00,0,334.84,364.89,30.1,27.1,0.234,336569.1,336569.1,26598,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989208,261960.00
03/14/2016 17:00,2,0.955,ACTIVE,213.29,349.26,59.965,1457989203,"274151322000052","219011344069620",29.20,24.30,0,335.44,356.78,28.3,25.4,0.190,617796.8,617796.8,15535,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989209,261961.00
03/14/2016 17:00,2,1.039,ACTIVE,214.64,348.36,59.996,1457989203,"201051344000585","219011344069620",29.76,18.00,0,335.74,364.59,31.4,28.3,0.239,341936.2,341936.2,26605,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989210,261962.00
03/14/2016 17:00,2,0.986,ACTIVE,214.41,347.16,59.986,1457989203,"201051344001230","219011344069620",29.82,17.50,0,333.93,362.79,29.9,26.9,0.234,340397.1,340397.1,26389,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989210,261963.00
03/14/2016 17:00,2,0.990,ACTIVE,214.87,348.36,60.039,1457989203,"201051344000582","219011344069620",29.82,16.00,0,336.34,363.99,29.9,26.9,0.217,334019.1,334019.1,26578,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989211,261964.00
03/14/2016 17:00,2,1.008,ACTIVE,213.96,346.86,59.949,1457989203,"201051344000955","219011344069620",30.12,18.30,0,334.54,363.69,30.8,27.8,0.234,344908.3,344908.3,26515,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989212,261965.00
03/14/2016 17:00,2,0.594,ACTIVE,213.74,429.22,59.970,1457989203,"274151322000094","219011344069620",40.22,24.50,0,333.93,444.54,24.2,21.4,0.155,496322.0,496322.0,16130,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989213,261966.00
03/14/2016 17:00,2,1.037,ACTIVE,214.64,349.26,60.012,1457989203,"201051344000579","219011344069620",30.24,18.00,0,337.24,366.10,31.8,28.8,0.243,345839.0,345839.0,2102,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989214,261967.00
03/14/2016 17:00,2,1.027,ACTIVE,214.19,346.86,59.954,1457989203,"201051344000890","219011344069620",29.86,19.30,0,335.14,363.69,31.1,28.1,0.234,342258.7,342258.7,26535,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989215,261968.00
03/14/2016 17:00,2,1.004,ACTIVE,214.64,348.36,60.002,1457989203,"201051344000438","219011344069620",29.92,18.00,0,335.74,365.19,30.4,27.4,0.243,344410.3,344410.3,26532,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989216,261969.00
03/14/2016 17:00,2,1.014,ACTIVE,214.64,347.46,59.991,1457989203,"201051344000417","219011344069620",29.90,19.50,0,335.14,363.69,30.7,27.7,0.230,338086.1,338086.1,26687,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989217,261970.00
03/14/2016 17:00,2,0.938,ACTIVE,213.51,348.06,59.949,1457989203,"274151322000083","219011344069620",29.26,23.00,0,336.04,356.48,27.8,24.9,0.190,611897.4,611897.4,15571,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989218,261971.00
03/14/2016 17:00,2,0.984,ACTIVE,214.19,347.16,59.965,1457989203,"274151322000076","219011344069620",29.94,24.30,0,336.94,357.68,29.9,26.9,0.217,651189.6,651189.6,15576,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989219,261972.00
03/14/2016 17:00,2,1.039,ACTIVE,214.41,349.26,59.970,1457989203,"201051344000868","219011344069620",29.70,14.30,0,336.04,365.49,31.3,28.3,0.234,330698.0,330698.0,21801,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989219,261973.00
03/14/2016 17:00,2,0.977,ACTIVE,213.51,345.96,59.986,1457989203,"274151322000095","219011344069620",29.78,22.80,0,335.74,357.08,29.5,26.5,0.181,644414.7,644414.7,15459,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989220,261974.00
03/14/2016 17:00,2,1.021,ACTIVE,214.41,350.47,60.002,1457989203,"201051344000988","219011344069620",29.54,15.80,0,336.94,368.20,30.6,27.6,0.239,328875.8,328875.8,22075,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989221,261975.00
03/14/2016 17:00,2,1.018,ACTIVE,214.41,347.16,59.981,1457989203,"201051344001025","219011344069620",29.92,17.80,0,335.44,364.29,30.9,27.9,0.234,341938.8,341938.8,26591,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989222,261976.00
03/14/2016 17:00,2,1.027,ACTIVE,214.41,348.36,59.981,1457989203,"201051344000458","219011344069620",29.72,16.00,0,337.24,366.10,31.0,28.0,0.247,339284.5,339284.5,21983,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989223,261977.00
03/14/2016 17:00,2,1.023,ACTIVE,215.32,351.67,59.970,1457989203,"201051344000853","219011344069620",29.84,15.30,0,337.84,368.20,31.0,28.0,0.239,336916.4,336916.4,21605,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989224,261978.00
03/14/2016 17:00,2,0.996,ACTIVE,214.64,348.06,60.002,1457989203,"201051344000685","219011344069620",29.48,17.00,0,335.14,365.49,29.8,26.8,0.243,344130.8,344130.8,26409,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989225,261979.00
03/14/2016 17:00,2,0.994,ACTIVE,214.64,348.66,59.970,1457989203,"201051344000917","219011344069620",29.80,16.70,0,335.74,364.89,30.0,27.1,0.230,341401.5,341401.5,26407,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989226,261980.00
03/14/2016 17:00,2,0.994,ACTIVE,214.64,348.36,60.007,1457989203,"201051344001145","219011344069620",29.90,16.30,0,336.34,365.19,30.1,27.2,0.230,346510.2,346510.2,26266,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989227,261981.00
03/14/2016 17:00,2,0.912,ACTIVE,212.61,347.46,60.002,1457989203,"274151322000088","219011344069620",28.19,22.80,0,336.04,355.58,26.1,23.2,0.159,593788.9,593788.9,15271,0,0,0,L,1151911521,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989229,261982.00
