ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 17:00,2,0.623,ACTIVE,214.19,423.81,60.007,1457989203,"274151322000068","219011344069620",39.54,27.00,0,334.84,441.54,24.9,22.1,0.155,496403.1,496403.1,16305,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989230,261983.00
03/14/2016 17:00,2,1.000,ACTIVE,214.41,346.86,59.991,1457989203,"201051344001135","219011344069620",30.16,17.50,0,335.74,363.99,30.6,27.6,0.234,334881.4,334881.4,26601,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989231,261984.00
03/14/2016 17:00,2,1.035,ACTIVE,214.19,348.96,59.996,1457989203,"201051344000594","219011344069620",29.88,18.70,0,335.14,365.19,31.4,28.3,0.243,341531.5,341531.5,22014,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989231,261985.00
03/14/2016 17:00,2,1.027,ACTIVE,214.64,347.76,60.018,1457989203,"201051344001203","219011344069620",29.32,17.80,0,336.34,366.10,30.5,27.5,0.234,341178.6,341178.6,26585,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989232,261986.00
03/14/2016 17:00,2,0.924,ACTIVE,213.29,344.45,59.970,1457989203,"274151322000054","219011344069620",28.92,22.80,0,336.04,356.18,27.1,24.2,0.164,606679.1,606679.1,15298,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989233,261987.00
03/14/2016 17:00,2,1.035,ACTIVE,214.87,348.36,60.012,1457989203,"201051344000867","219011344069620",29.78,15.80,0,335.74,365.49,31.3,28.3,0.239,329905.3,329905.3,22043,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989234,261988.00
03/14/2016 17:00,2,1.010,ACTIVE,214.64,347.76,59.970,1457989203,"201051344001093","219011344069620",30.24,17.00,0,334.84,363.99,30.9,27.9,0.225,339944.5,339944.5,26464,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989235,261989.00
03/14/2016 17:00,2,0.990,ACTIVE,214.19,348.66,60.002,1457989203,"201051344000900","219011344069620",29.94,14.30,0,336.34,365.80,30.1,27.1,0.234,345030.8,345030.8,21453,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989236,261990.00
03/14/2016 17:00,2,1.029,ACTIVE,214.64,348.96,59.975,1457989203,"201051344000648","219011344069620",29.68,15.00,0,337.24,367.60,31.0,28.0,0.239,338418.3,338418.3,21724,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989237,261991.00
03/14/2016 17:00,2,1.018,ACTIVE,214.64,348.96,60.012,1457989203,"201051344000569","219011344069620",30.18,15.30,0,337.24,365.19,31.2,28.2,0.243,346451.1,346451.1,21392,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989238,261992.00
03/14/2016 17:00,2,1.027,ACTIVE,214.41,348.66,59.991,1457989203,"201051344000983","219011344069620",29.94,15.50,0,336.64,366.10,31.2,28.2,0.243,338915.7,338915.7,21839,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989239,261993.00
03/14/2016 17:00,2,1.020,ACTIVE,214.64,348.66,59.996,1457989203,"201051344001158","219011344069620",29.44,16.30,0,335.74,366.40,30.4,27.5,0.239,334626.8,334626.8,22057,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989240,261994.00
03/14/2016 17:00,2,1.018,ACTIVE,215.09,349.86,59.991,1457989203,"201051344000576","219011344069620",29.74,14.70,0,337.54,367.30,30.7,27.7,0.230,339485.7,339485.7,21513,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989242,261995.00
03/14/2016 17:00,2,0.926,ACTIVE,213.29,343.85,60.007,1457989203,"274151322000087","219011344069620",28.80,25.80,0,336.34,356.18,27.0,24.2,0.172,581676.4,581676.4,15357,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989243,261996.00
03/14/2016 17:00,2,0.990,ACTIVE,214.64,348.36,60.007,1457989203,"201051344000651","219011344069620",30.10,16.70,0,336.64,364.59,30.2,27.3,0.230,338338.4,338338.4,26634,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457989244,261997.00
03/14/2016 17:15,2,1.068,ACTIVE,214.87,349.26,59.959,1457990105,"201051344000645","219011344069620",29.56,15.30,0,336.94,365.80,32.0,29.0,0.243,339337.9,339337.9,21665,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990106,261998.00
03/14/2016 17:15,2,0.971,ACTIVE,213.51,343.85,59.912,1457990105,"274151322000085","219011344069620",28.94,21.50,0,337.24,355.88,28.4,25.5,0.172,609489.6,609489.6,15316,0,0,0,L,1151911521,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990107,261999.00
03/14/2016 17:15,2,1.053,ACTIVE,214.87,351.07,59.954,1457990105,"201051344000633","219011344069620",30.32,16.70,0,337.24,367.30,32.4,29.3,0.256,330903.4,330903.4,22077,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990108,262000.00
03/14/2016 17:15,2,1.062,ACTIVE,214.41,348.66,59.954,1457990105,"201051344000469","219011344069620",30.18,13.70,0,336.04,364.29,32.5,29.5,0.256,331722.3,331722.3,22063,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990108,262001.00
03/14/2016 17:15,2,1.025,ACTIVE,214.19,348.06,59.901,1457990105,"201051344000646","219011344069620",30.22,18.30,0,334.84,362.19,31.4,28.4,0.252,336576.0,336576.0,26599,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990109,262002.00
03/14/2016 17:15,2,0.996,ACTIVE,212.83,349.56,59.886,1457990105,"274151322000052","219011344069620",29.20,24.00,0,336.34,356.48,29.4,26.5,0.194,617803.4,617803.4,15536,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990110,262003.00
03/14/2016 17:15,2,1.057,ACTIVE,214.87,348.96,59.907,1457990105,"201051344000585","219011344069620",30.32,17.50,0,335.74,363.09,32.5,29.4,0.252,341943.5,341943.5,26606,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990111,262004.00
03/14/2016 17:15,2,1.023,ACTIVE,214.41,347.16,59.959,1457990105,"201051344001230","219011344069620",29.98,17.30,0,333.93,360.99,31.1,28.1,0.243,340404.0,340404.0,26390,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990112,262005.00
03/14/2016 17:15,2,1.027,ACTIVE,215.32,349.56,59.870,1457990105,"201051344000582","219011344069620",29.90,15.80,0,336.34,363.09,31.1,28.1,0.239,334026.1,334026.1,26579,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990113,262006.00
03/14/2016 17:15,2,1.059,ACTIVE,214.19,347.46,59.970,1457990105,"201051344000955","219011344069620",29.82,17.50,0,334.84,361.29,32.0,28.9,0.243,344915.4,344915.4,26516,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990114,262007.00
03/14/2016 17:15,2,0.646,ACTIVE,213.51,418.09,59.928,1457990105,"274151322000094","219011344069620",39.20,24.00,0,333.63,437.63,25.7,22.9,0.164,496327.6,496327.6,16131,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990115,262008.00
03/14/2016 17:15,2,1.084,ACTIVE,214.64,349.56,59.933,1457990105,"201051344000579","219011344069620",29.78,17.80,0,336.04,364.59,32.8,29.7,0.252,345846.3,345846.3,2103,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990116,262009.00
03/14/2016 17:15,2,1.074,ACTIVE,214.41,347.46,59.912,1457990105,"201051344000890","219011344069620",29.66,18.70,0,334.54,361.89,32.4,29.3,0.243,342265.9,342265.9,26536,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990117,262010.00
03/14/2016 17:15,2,1.057,ACTIVE,214.87,348.36,59.965,1457990105,"201051344000438","219011344069620",29.44,17.50,0,336.04,362.79,31.5,28.5,0.247,344417.3,344417.3,26533,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990117,262011.00
03/14/2016 17:15,2,1.049,ACTIVE,214.87,348.36,59.954,1457990105,"201051344000417","219011344069620",29.92,19.30,0,334.84,362.19,31.8,28.8,0.252,338093.2,338093.2,26688,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990118,262012.00
03/14/2016 17:15,2,0.969,ACTIVE,213.51,346.56,59.938,1457990105,"274151322000083","219011344069620",29.48,22.30,0,336.04,356.48,28.9,26.0,0.194,611903.8,611903.8,15572,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990119,262013.00
03/14/2016 17:15,2,1.029,ACTIVE,213.74,349.86,59.928,1457990105,"274151322000076","219011344069620",29.82,23.50,0,337.54,357.68,31.1,28.0,0.208,651196.5,651196.5,15577,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990120,262014.00
03/14/2016 17:15,2,1.074,ACTIVE,214.41,348.66,59.975,1457990105,"201051344000868","219011344069620",29.78,14.00,0,336.04,363.69,32.4,29.4,0.243,330705.3,330705.3,21802,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990121,262015.00
03/14/2016 17:15,2,1.023,ACTIVE,213.51,344.45,59.949,1457990105,"274151322000095","219011344069620",29.50,22.30,0,335.74,357.08,30.6,27.6,0.199,644421.5,644421.5,15460,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990122,262016.00
03/14/2016 17:15,2,1.051,ACTIVE,214.41,350.17,59.917,1457990105,"201051344000988","219011344069620",29.76,15.80,0,336.04,366.70,31.7,28.7,0.261,328882.9,328882.9,22076,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990123,262017.00
03/14/2016 17:15,2,1.047,ACTIVE,214.64,347.46,59.981,1457990105,"201051344001025","219011344069620",30.14,17.30,0,336.04,362.49,32.0,28.9,0.239,341946.0,341946.0,26592,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990124,262018.00
03/14/2016 17:15,2,1.043,ACTIVE,214.41,348.06,59.912,1457990105,"201051344000458","219011344069620",30.22,16.00,0,336.94,364.59,32.0,29.0,0.252,339291.7,339291.7,21984,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990125,262019.00
03/14/2016 17:15,2,1.059,ACTIVE,215.09,350.17,59.938,1457990105,"201051344000853","219011344069620",29.78,15.30,0,338.44,367.60,31.9,28.9,0.252,336923.7,336923.7,21606,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990126,262020.00
03/14/2016 17:15,2,1.033,ACTIVE,214.87,349.56,59.954,1457990105,"201051344000685","219011344069620",29.40,16.70,0,335.74,362.79,30.8,27.8,0.252,344137.7,344137.7,26410,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990127,262021.00
03/14/2016 17:15,2,1.012,ACTIVE,214.87,348.96,59.917,1457990105,"201051344000917","219011344069620",30.20,16.30,0,336.04,362.49,31.0,28.0,0.239,341408.5,341408.5,26408,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990128,262022.00
03/14/2016 17:15,2,1.033,ACTIVE,214.64,348.06,59.981,1457990105,"201051344001145","219011344069620",29.72,16.00,0,336.64,362.49,31.1,28.1,0.239,346517.2,346517.2,26267,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990129,262023.00
03/14/2016 17:15,2,1.035,ACTIVE,214.87,348.66,59.880,1457990105,"201051344000651","219011344069620",29.66,16.30,0,337.24,362.79,31.1,28.1,0.239,338345.3,338345.3,26635,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990129,262024.00
03/14/2016 17:15,2,0.924,ACTIVE,213.29,345.36,59.959,1457990105,"274151322000088","219011344069620",28.90,22.00,0,336.04,355.28,27.1,24.2,0.177,593794.9,593794.9,15272,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990130,262025.00
03/14/2016 17:15,2,0.666,ACTIVE,214.19,413.59,59.933,1457990105,"274151322000068","219011344069620",38.49,26.50,0,334.84,444.85,25.9,23.1,0.159,496408.8,496408.8,16306,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990131,262026.00
03/14/2016 17:15,2,1.047,ACTIVE,214.41,347.46,60.018,1457990105,"201051344001135","219011344069620",29.74,17.00,0,335.14,361.89,31.6,28.6,0.243,334888.5,334888.5,26602,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990132,262027.00
03/14/2016 17:15,2,1.055,ACTIVE,213.96,348.36,59.922,1457990105,"201051344000594","219011344069620",30.24,18.00,0,335.44,363.09,32.3,29.3,0.247,341538.8,341538.8,22015,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990133,262028.00
03/14/2016 17:15,2,1.049,ACTIVE,214.64,348.06,59.922,1457990105,"201051344001203","219011344069620",29.62,17.30,0,336.04,364.59,31.5,28.5,0.252,341185.7,341185.7,26586,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990134,262029.00
03/14/2016 17:15,2,1.066,ACTIVE,214.64,348.06,59.928,1457990105,"201051344000867","219011344069620",29.66,15.80,0,336.34,363.09,32.1,29.0,0.239,329912.6,329912.6,22044,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990136,262030.00
03/14/2016 17:15,2,1.033,ACTIVE,214.64,348.66,59.922,1457990105,"201051344001093","219011344069620",30.42,16.70,0,336.34,362.79,31.9,28.8,0.234,339951.7,339951.7,26465,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990137,262031.00
03/14/2016 17:15,2,1.018,ACTIVE,214.19,349.26,59.954,1457990105,"201051344000900","219011344069620",29.88,14.30,0,336.04,365.80,30.8,27.8,0.243,345037.7,345037.7,21454,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990138,262032.00
03/14/2016 17:15,2,1.047,ACTIVE,214.64,348.66,59.954,1457990105,"201051344000648","219011344069620",29.94,15.00,0,337.54,364.89,31.8,28.7,0.239,338425.5,338425.5,21725,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990139,262033.00
03/14/2016 17:15,2,1.059,ACTIVE,214.64,348.66,59.944,1457990105,"201051344000569","219011344069620",29.64,15.30,0,336.34,363.69,31.8,28.8,0.247,346458.3,346458.3,21393,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990140,262034.00
03/14/2016 17:15,2,1.047,ACTIVE,214.41,348.36,59.981,1457990105,"201051344000983","219011344069620",30.20,15.50,0,336.64,363.69,32.0,29.0,0.247,338923.0,338923.0,21840,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990141,262035.00
03/14/2016 17:15,2,1.037,ACTIVE,214.41,348.96,59.981,1457990105,"201051344001158","219011344069620",29.72,16.00,0,336.94,365.49,31.2,28.2,0.243,334633.9,334633.9,22058,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990142,262036.00
03/14/2016 17:15,2,1.035,ACTIVE,214.87,350.47,59.938,1457990105,"201051344000576","219011344069620",29.92,14.70,0,336.34,366.40,31.4,28.4,0.239,339492.8,339492.8,21514,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990143,262037.00
03/14/2016 17:15,2,0.963,ACTIVE,213.29,346.56,59.944,1457990105,"274151322000087","219011344069620",28.51,25.50,0,336.04,356.18,27.8,24.9,0.159,581682.6,581682.6,15358,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990144,262038.00
03/14/2016 17:15,2,0.947,ACTIVE,212.83,348.66,59.886,1457990105,"274151322000054","219011344069620",29.00,22.00,0,336.04,355.88,27.9,25.0,0.186,606685.4,606685.4,15299,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457990145,262039.00
03/14/2016 17:30,2,1.039,ACTIVE,214.64,348.96,59.970,1457991004,"201051344000645","219011344069620",30.20,15.00,0,337.54,365.19,31.8,28.7,0.239,339344.4,339344.4,21666,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991005,262040.00
03/14/2016 17:30,2,0.953,ACTIVE,212.83,346.86,59.959,1457991004,"274151322000085","219011344069620",29.24,20.70,0,332.73,354.97,28.2,25.3,0.186,609495.2,609495.2,15317,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991006,262041.00
03/14/2016 17:30,2,1.049,ACTIVE,214.41,349.86,59.959,1457991004,"201051344000633","219011344069620",30.16,16.30,0,336.64,365.80,32.1,29.0,0.256,330909.9,330909.9,22078,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991007,262042.00
03/14/2016 17:30,2,1.064,ACTIVE,214.19,348.96,59.970,1457991004,"201051344000469","219011344069620",29.84,13.30,0,335.74,363.99,32.2,29.2,0.256,331728.9,331728.9,22064,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991008,262043.00
03/14/2016 17:30,2,1.018,ACTIVE,213.06,346.26,59.965,1457991004,"201051344000646","219011344069620",30.18,17.80,0,334.54,361.89,31.2,28.2,0.239,336582.4,336582.4,26600,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991009,262044.00
03/14/2016 17:30,2,0.980,ACTIVE,212.38,344.15,59.959,1457991004,"274151322000052","219011344069620",29.40,23.00,0,334.54,355.88,29.2,26.3,0.194,617809.3,617809.3,15537,0,0,0,L,1151911521,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991010,262045.00
03/14/2016 17:30,2,1.045,ACTIVE,213.51,346.86,59.933,1457991004,"201051344000585","219011344069620",30.42,17.30,0,334.84,362.49,32.2,29.2,0.247,341950.1,341950.1,26607,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991011,262046.00
03/14/2016 17:30,2,1.021,ACTIVE,213.06,345.36,59.975,1457991004,"201051344001230","219011344069620",29.84,16.70,0,334.24,361.59,30.9,27.9,0.243,340410.3,340410.3,26391,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991011,262047.00
03/14/2016 17:30,2,1.014,ACTIVE,213.96,347.16,59.959,1457991004,"201051344000582","219011344069620",30.16,15.50,0,335.74,363.39,31.0,28.0,0.239,334032.4,334032.4,26580,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991012,262048.00
03/14/2016 17:30,2,1.039,ACTIVE,213.06,345.96,59.970,1457991004,"201051344000955","219011344069620",30.24,17.30,0,334.84,361.59,31.9,28.8,0.247,344921.9,344921.9,26517,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991013,262049.00
03/14/2016 17:30,2,0.627,ACTIVE,212.61,425.31,59.959,1457991004,"274151322000094","219011344069620",39.78,23.50,0,337.24,437.63,25.1,22.3,0.159,496332.6,496332.6,16132,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991014,262050.00
03/14/2016 17:30,2,1.072,ACTIVE,214.19,348.36,59.975,1457991004,"201051344000579","219011344069620",30.02,17.30,0,337.24,364.29,32.6,29.6,0.247,345853.0,345853.0,2104,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991015,262051.00
03/14/2016 17:30,2,1.041,ACTIVE,213.06,345.36,59.949,1457991004,"201051344000890","219011344069620",30.40,18.00,0,335.14,362.49,32.1,29.0,0.243,342272.5,342272.5,26537,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991016,262052.00
03/14/2016 17:30,2,1.027,ACTIVE,213.29,346.26,59.965,1457991004,"201051344000438","219011344069620",30.18,17.00,0,335.74,362.79,31.5,28.4,0.247,344423.8,344423.8,26534,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991017,262053.00
03/14/2016 17:30,2,1.043,ACTIVE,213.29,346.26,59.970,1457991004,"201051344000417","219011344069620",29.98,18.30,0,335.14,363.09,31.7,28.6,0.247,338099.8,338099.8,26689,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991018,262054.00
03/14/2016 17:30,2,0.977,ACTIVE,212.61,346.56,59.981,1457991004,"274151322000083","219011344069620",29.04,21.80,0,333.63,355.58,28.7,25.8,0.194,611909.6,611909.6,15573,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991019,262055.00
03/14/2016 17:30,2,1.010,ACTIVE,213.29,347.46,59.965,1457991004,"274151322000076","219011344069620",30.14,22.80,0,334.54,356.78,30.8,27.8,0.208,651202.8,651202.8,15578,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991020,262056.00
03/14/2016 17:30,2,1.047,ACTIVE,213.96,348.36,59.970,1457991004,"201051344000868","219011344069620",30.18,14.00,0,335.74,364.29,32.0,29.0,0.243,330711.9,330711.9,21803,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991021,262057.00
03/14/2016 17:30,2,1.006,ACTIVE,212.61,346.56,59.965,1457991004,"274151322000095","219011344069620",29.90,21.50,0,333.33,356.18,30.4,27.4,0.203,644427.7,644427.7,15461,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991022,262058.00
03/14/2016 17:30,2,1.037,ACTIVE,213.96,349.86,59.970,1457991004,"201051344000988","219011344069620",29.92,15.30,0,336.34,366.40,31.5,28.4,0.256,328889.3,328889.3,22077,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991023,262059.00
03/14/2016 17:30,2,1.037,ACTIVE,213.29,345.36,59.970,1457991004,"201051344001025","219011344069620",30.14,16.70,0,335.44,362.19,31.7,28.7,0.239,341952.5,341952.5,26593,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991023,262060.00
03/14/2016 17:30,2,1.037,ACTIVE,213.96,347.76,59.965,1457991004,"201051344000458","219011344069620",30.24,15.80,0,336.34,363.09,31.8,28.7,0.256,339298.3,339298.3,21985,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991025,262061.00
03/14/2016 17:30,2,1.039,ACTIVE,214.64,349.56,60.018,1457991004,"201051344000853","219011344069620",30.08,14.70,0,338.14,365.80,31.7,28.7,0.252,336930.2,336930.2,21607,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991026,262062.00
03/14/2016 17:30,2,1.014,ACTIVE,213.51,346.26,59.970,1457991004,"201051344000685","219011344069620",29.84,16.00,0,335.14,363.39,30.7,27.7,0.247,344144.0,344144.0,26411,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991027,262063.00
03/14/2016 17:30,2,1.016,ACTIVE,213.51,346.56,59.970,1457991004,"201051344000917","219011344069620",30.08,16.00,0,334.84,363.69,31.0,28.0,0.230,341414.8,341414.8,26409,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991028,262064.00
03/14/2016 17:30,2,1.014,ACTIVE,213.29,346.26,59.991,1457991004,"201051344001145","219011344069620",30.18,15.50,0,336.34,363.39,31.0,28.0,0.243,346523.5,346523.5,26268,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991029,262065.00
03/14/2016 17:30,2,1.021,ACTIVE,213.51,346.26,59.975,1457991004,"201051344000651","219011344069620",29.94,15.50,0,336.34,363.09,30.9,27.9,0.239,338351.7,338351.7,26636,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991030,262066.00
03/14/2016 17:30,2,0.928,ACTIVE,212.38,348.06,59.970,1457991004,"274151322000088","219011344069620",28.61,21.50,0,332.13,354.37,26.9,24.0,0.177,593800.3,593800.3,15273,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991030,262067.00
03/14/2016 17:30,2,0.635,ACTIVE,213.51,422.90,59.965,1457991004,"274151322000068","219011344069620",40.00,25.80,0,337.84,440.34,25.7,22.8,0.155,496414.0,496414.0,16307,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991031,262068.00
03/14/2016 17:30,2,1.023,ACTIVE,213.06,344.76,60.002,1457991004,"201051344001135","219011344069620",30.28,16.30,0,335.14,361.29,31.4,28.4,0.234,334895.0,334895.0,26603,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991032,262069.00
03/14/2016 17:30,2,1.043,ACTIVE,213.51,347.76,59.996,1457991004,"201051344000594","219011344069620",30.28,17.80,0,335.74,363.39,32.0,29.0,0.247,341545.5,341545.5,22016,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991033,262070.00
03/14/2016 17:30,2,1.025,ACTIVE,213.51,345.96,59.970,1457991004,"201051344001203","219011344069620",30.10,16.70,0,335.74,363.69,31.3,28.3,0.239,341192.2,341192.2,26587,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991034,262071.00
03/14/2016 17:30,2,0.936,ACTIVE,212.61,342.95,59.970,1457991004,"274151322000054","219011344069620",29.30,21.50,0,332.13,354.67,27.8,24.9,0.181,606691.0,606691.0,15300,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991035,262072.00
03/14/2016 17:30,2,1.057,ACTIVE,213.96,346.86,59.975,1457991004,"201051344000867","219011344069620",29.70,15.50,0,335.74,363.99,31.9,28.8,0.234,329919.2,329919.2,22045,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991036,262073.00
03/14/2016 17:30,2,1.041,ACTIVE,213.51,346.26,59.959,1457991004,"201051344001093","219011344069620",30.04,16.00,0,335.44,362.79,31.7,28.7,0.234,339958.3,339958.3,26466,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991037,262074.00
03/14/2016 17:30,2,1.010,ACTIVE,213.96,348.36,60.023,1457991004,"201051344000900","219011344069620",29.78,14.00,0,336.04,363.99,30.5,27.5,0.243,345044.0,345044.0,21455,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991038,262075.00
03/14/2016 17:30,2,1.039,ACTIVE,214.19,348.06,59.922,1457991004,"201051344000648","219011344069620",30.02,14.30,0,338.14,363.39,31.6,28.6,0.243,338432.0,338432.0,21726,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991039,262076.00
03/14/2016 17:30,2,1.021,ACTIVE,213.96,348.66,59.975,1457991004,"201051344000569","219011344069620",30.51,15.00,0,337.24,363.09,31.6,28.6,0.243,346464.9,346464.9,21394,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991040,262077.00
03/14/2016 17:30,2,1.041,ACTIVE,214.19,348.06,60.002,1457991004,"201051344000983","219011344069620",30.10,15.00,0,336.04,363.39,31.8,28.7,0.252,338929.6,338929.6,21841,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991041,262078.00
03/14/2016 17:30,2,1.035,ACTIVE,214.19,348.36,59.975,1457991004,"201051344001158","219011344069620",29.52,15.50,0,335.14,364.59,31.0,28.0,0.247,334640.3,334640.3,22059,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991042,262079.00
03/14/2016 17:30,2,1.035,ACTIVE,214.41,349.56,59.991,1457991004,"201051344000576","219011344069620",29.68,14.00,0,337.54,363.99,31.2,28.2,0.234,339499.3,339499.3,21515,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991043,262080.00
03/14/2016 17:30,2,0.936,ACTIVE,212.83,341.75,59.965,1457991004,"274151322000087","219011344069620",29.18,25.00,0,332.13,354.97,27.6,24.7,0.172,581688.2,581688.2,15359,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991044,262081.00
03/14/2016 17:45,2,1.320,ACTIVE,214.64,351.67,59.938,1457991903,"201051344000645","219011344069620",30.36,15.00,0,336.94,369.40,40.6,37.3,0.323,339352.1,339352.1,21667,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991905,262082.00
03/14/2016 17:45,2,1.217,ACTIVE,213.51,346.86,59.959,1457991903,"274151322000085","219011344069620",29.42,20.30,0,333.63,358.28,36.2,33.0,0.234,609502.0,609502.0,15318,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991906,262083.00
03/14/2016 17:45,2,1.346,ACTIVE,214.64,353.17,60.028,1457991903,"201051344000633","219011344069620",29.96,16.00,0,336.64,370.90,40.9,37.5,0.331,330917.7,330917.7,22079,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991906,262084.00
03/14/2016 17:45,2,1.334,ACTIVE,214.41,351.67,59.981,1457991903,"201051344000469","219011344069620",30.40,13.00,0,335.44,368.50,41.1,37.7,0.327,331736.7,331736.7,22065,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991907,262085.00
03/14/2016 17:45,2,1.297,ACTIVE,213.06,348.96,59.981,1457991903,"201051344000646","219011344069620",30.12,17.50,0,333.63,365.49,39.6,36.3,0.327,336589.9,336589.9,26601,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991908,262086.00
03/14/2016 17:45,2,1.240,ACTIVE,212.61,344.45,59.991,1457991903,"274151322000052","219011344069620",29.80,22.80,0,335.14,358.88,37.5,34.2,0.265,617816.3,617816.3,15538,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991909,262087.00
03/14/2016 17:45,2,1.330,ACTIVE,213.51,348.66,59.991,1457991903,"201051344000585","219011344069620",30.42,16.70,0,334.24,365.80,41.0,37.6,0.323,341957.9,341957.9,26608,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991910,262088.00
03/14/2016 17:45,2,1.291,ACTIVE,213.06,346.86,59.981,1457991903,"201051344001230","219011344069620",30.02,16.30,0,332.73,363.39,39.2,35.9,0.314,340417.8,340417.8,26392,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991911,262089.00
03/14/2016 17:45,2,1.275,ACTIVE,213.96,348.96,59.991,1457991903,"201051344000582","219011344069620",30.49,15.50,0,334.24,365.49,39.4,36.1,0.314,334039.9,334039.9,26581,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991912,262090.00
03/14/2016 17:45,2,1.295,ACTIVE,213.06,348.06,59.986,1457991903,"201051344000955","219011344069620",30.51,17.00,0,333.03,364.29,40.1,36.8,0.323,344929.6,344929.6,26518,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991913,262091.00
03/14/2016 17:45,2,0.807,ACTIVE,212.83,426.51,59.986,1457991903,"274151322000094","219011344069620",39.92,23.30,0,334.84,440.64,32.8,29.8,0.225,496338.6,496338.6,16133,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991914,262092.00
03/14/2016 17:45,2,1.342,ACTIVE,214.19,351.67,59.981,1457991903,"201051344000579","219011344069620",30.38,17.00,0,336.94,368.20,41.3,37.9,0.331,345861.0,345861.0,2105,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991915,262093.00
03/14/2016 17:45,2,1.332,ACTIVE,213.06,348.06,59.991,1457991903,"201051344000890","219011344069620",30.06,17.80,0,332.73,364.89,40.6,37.2,0.314,342280.3,342280.3,26538,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991916,262094.00
03/14/2016 17:45,2,1.311,ACTIVE,213.51,349.56,59.991,1457991903,"201051344000438","219011344069620",30.06,16.70,0,334.24,366.10,39.9,36.6,0.318,344431.4,344431.4,26535,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991916,262095.00
03/14/2016 17:45,2,1.320,ACTIVE,213.51,349.26,59.986,1457991903,"201051344000417","219011344069620",29.94,18.00,0,333.03,364.89,40.0,36.7,0.323,338107.4,338107.4,26690,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991917,262096.00
03/14/2016 17:45,2,1.229,ACTIVE,213.06,343.55,59.970,1457991903,"274151322000083","219011344069620",29.64,21.50,0,335.74,359.18,36.9,33.7,0.252,611916.6,611916.6,15574,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991918,262097.00
03/14/2016 17:45,2,1.291,ACTIVE,213.74,351.07,59.970,1457991903,"274151322000076","219011344069620",30.34,22.50,0,336.04,360.69,39.7,36.4,0.278,651210.3,651210.3,15579,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991919,262098.00
03/14/2016 17:45,2,1.332,ACTIVE,214.19,350.77,60.002,1457991903,"201051344000868","219011344069620",30.28,13.70,0,336.04,367.90,40.9,37.5,0.314,330719.7,330719.7,21804,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991920,262099.00
03/14/2016 17:45,2,1.293,ACTIVE,213.06,352.87,59.986,1457991903,"274151322000095","219011344069620",29.94,21.30,0,335.14,360.38,39.2,35.9,0.261,644435.1,644435.1,15462,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991921,262100.00
03/14/2016 17:45,2,1.324,ACTIVE,214.41,353.17,59.986,1457991903,"201051344000988","219011344069620",30.06,15.00,0,335.74,371.81,40.3,37.0,0.331,328897.0,328897.0,22078,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991922,262101.00
03/14/2016 17:45,2,1.326,ACTIVE,213.29,348.66,59.981,1457991903,"201051344001025","219011344069620",29.98,16.00,0,333.93,366.40,40.3,36.9,0.318,341960.2,341960.2,26594,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991923,262102.00
03/14/2016 17:45,2,1.301,ACTIVE,214.41,350.77,59.991,1457991903,"201051344000458","219011344069620",30.65,15.50,0,335.44,370.00,40.4,37.1,0.331,339306.1,339306.1,21986,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991924,262103.00
03/14/2016 17:45,2,1.318,ACTIVE,215.09,352.57,59.986,1457991903,"201051344000853","219011344069620",30.40,14.70,0,336.64,372.11,40.6,37.3,0.323,336938.0,336938.0,21608,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991925,262104.00
03/14/2016 17:45,2,1.289,ACTIVE,213.51,349.56,59.959,1457991903,"201051344000685","219011344069620",29.94,15.80,0,332.43,365.19,39.1,35.8,0.331,344151.5,344151.5,26412,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991926,262105.00
03/14/2016 17:45,2,1.270,ACTIVE,213.74,349.86,59.991,1457991903,"201051344000917","219011344069620",30.42,15.80,0,333.03,366.10,39.1,35.8,0.309,341422.4,341422.4,26410,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991927,262106.00
03/14/2016 17:45,2,1.277,ACTIVE,213.51,349.26,59.975,1457991903,"201051344001145","219011344069620",30.36,15.30,0,333.63,365.80,39.3,36.0,0.314,346531.1,346531.1,26269,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991928,262107.00
03/14/2016 17:45,2,1.303,ACTIVE,213.51,348.66,59.991,1457991903,"201051344000651","219011344069620",29.94,15.50,0,334.54,365.80,39.5,36.2,0.318,338359.3,338359.3,26637,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991929,262108.00
03/14/2016 17:45,2,1.180,ACTIVE,212.83,347.16,59.949,1457991903,"274151322000088","219011344069620",29.06,20.70,0,333.03,357.98,34.8,31.6,0.234,593806.9,593806.9,15274,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991929,262109.00
03/14/2016 17:45,2,0.844,ACTIVE,213.96,413.29,60.023,1457991903,"274151322000068","219011344069620",38.35,25.30,0,334.84,446.65,32.6,29.6,0.203,496420.2,496420.2,16308,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991930,262110.00
03/14/2016 17:45,2,1.289,ACTIVE,213.06,348.06,59.975,1457991903,"201051344001135","219011344069620",30.36,16.00,0,333.03,364.89,39.6,36.3,0.314,334902.7,334902.7,26604,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991931,262111.00
03/14/2016 17:45,2,1.330,ACTIVE,213.96,351.37,59.986,1457991903,"201051344000594","219011344069620",30.20,17.50,0,334.84,367.90,40.7,37.3,0.323,341553.4,341553.4,22017,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991932,262112.00
03/14/2016 17:45,2,1.299,ACTIVE,213.51,348.06,59.986,1457991903,"201051344001203","219011344069620",30.10,16.30,0,333.93,366.40,39.6,36.3,0.318,341199.9,341199.9,26588,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991933,262113.00
03/14/2016 17:45,2,1.205,ACTIVE,212.83,343.85,60.012,1457991903,"274151322000054","219011344069620",29.14,21.00,0,333.03,358.88,35.6,32.4,0.239,606697.8,606697.8,15301,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991934,262114.00
03/14/2016 17:45,2,1.330,ACTIVE,214.41,350.17,59.981,1457991903,"201051344000867","219011344069620",29.98,15.30,0,336.04,367.30,40.4,37.1,0.314,329927.0,329927.0,22046,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991935,262115.00
03/14/2016 17:45,2,1.309,ACTIVE,213.51,348.96,59.986,1457991903,"201051344001093","219011344069620",30.02,16.00,0,333.03,365.49,39.8,36.5,0.305,339966.1,339966.1,26467,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991936,262116.00
03/14/2016 17:45,2,1.283,ACTIVE,214.19,351.37,59.986,1457991903,"201051344000900","219011344069620",30.08,13.70,0,335.74,370.00,39.2,35.9,0.318,345051.6,345051.6,21456,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991937,262117.00
03/14/2016 17:45,2,1.293,ACTIVE,214.64,350.77,59.986,1457991903,"201051344000648","219011344069620",30.47,14.30,0,336.34,368.20,39.9,36.6,0.314,338439.8,338439.8,21727,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991938,262118.00
03/14/2016 17:45,2,1.316,ACTIVE,214.41,351.97,59.981,1457991903,"201051344000569","219011344069620",30.08,14.70,0,336.64,368.20,40.1,36.8,0.314,346472.8,346472.8,21395,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991939,262119.00
03/14/2016 17:45,2,1.303,ACTIVE,214.41,351.07,59.996,1457991903,"201051344000983","219011344069620",30.47,14.70,0,335.14,368.50,40.2,36.9,0.323,338937.4,338937.4,21842,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991940,262120.00
03/14/2016 17:45,2,1.303,ACTIVE,214.41,350.77,60.012,1457991903,"201051344001158","219011344069620",29.90,15.30,0,335.74,367.90,39.5,36.2,0.318,334648.0,334648.0,22060,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991941,262121.00
03/14/2016 17:45,2,1.299,ACTIVE,214.87,352.57,59.981,1457991903,"201051344000576","219011344069620",30.10,14.00,0,336.34,370.60,39.6,36.3,0.305,339507.0,339507.0,21516,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991942,262122.00
03/14/2016 17:45,2,1.176,ACTIVE,213.51,351.37,59.981,1457991903,"274151322000087","219011344069620",29.48,24.80,0,334.84,358.58,35.2,32.0,0.225,581695.0,581695.0,15360,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457991943,262123.00
03/14/2016 18:00,2,1.045,ACTIVE,214.87,350.17,60.018,1457992803,"201051344000645","219011344069620",29.78,15.00,0,337.24,370.60,31.5,28.5,0.243,339360.1,339360.1,21668,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992804,262124.00
03/14/2016 18:00,2,0.957,ACTIVE,213.29,342.65,60.023,1457992803,"274151322000085","219011344069620",28.69,20.00,0,336.64,358.58,27.9,25.0,0.177,609509.1,609509.1,15319,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992805,262125.00
