ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 18:00,2,1.051,ACTIVE,214.87,351.07,60.007,1457992803,"201051344000633","219011344069620",29.74,16.30,0,336.94,372.41,31.6,28.6,0.252,330925.8,330925.8,22080,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992806,262126.00
03/14/2016 18:00,2,1.057,ACTIVE,214.64,349.86,60.018,1457992803,"201051344000469","219011344069620",29.86,13.00,0,335.74,370.30,32.0,28.9,0.252,331744.9,331744.9,22066,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992807,262127.00
03/14/2016 18:00,2,1.014,ACTIVE,213.29,345.96,60.028,1457992803,"201051344000646","219011344069620",30.04,17.50,0,333.63,366.10,30.9,27.9,0.239,336597.8,336597.8,26602,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992808,262128.00
03/14/2016 18:00,2,0.959,ACTIVE,213.06,346.56,60.023,1457992803,"274151322000052","219011344069620",29.82,22.50,0,334.84,358.88,29.0,26.0,0.194,617823.7,617823.7,15539,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992809,262129.00
03/14/2016 18:00,2,1.047,ACTIVE,213.51,346.56,60.028,1457992803,"201051344000585","219011344069620",30.20,17.00,0,334.54,366.70,32.0,29.0,0.243,341966.1,341966.1,26609,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992810,262130.00
03/14/2016 18:00,2,0.998,ACTIVE,213.29,345.06,60.028,1457992803,"201051344001230","219011344069620",29.86,16.30,0,333.03,365.19,30.2,27.2,0.230,340425.5,340425.5,26393,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992811,262131.00
03/14/2016 18:00,2,1.020,ACTIVE,213.96,347.76,60.028,1457992803,"201051344000582","219011344069620",29.72,15.50,0,334.84,366.10,30.7,27.7,0.234,334047.7,334047.7,26582,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992812,262132.00
03/14/2016 18:00,2,1.033,ACTIVE,212.83,345.66,59.986,1457992803,"201051344000955","219011344069620",29.98,17.00,0,332.13,365.49,31.4,28.4,0.243,344937.6,344937.6,26519,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992813,262133.00
03/14/2016 18:00,2,0.629,ACTIVE,213.29,421.70,60.028,1457992803,"274151322000094","219011344069620",39.58,23.00,0,334.24,449.05,25.2,22.4,0.164,496345.0,496345.0,16134,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992814,262134.00
03/14/2016 18:00,2,1.051,ACTIVE,214.64,349.56,60.044,1457992803,"201051344000579","219011344069620",30.30,17.30,0,337.54,370.90,32.3,29.3,0.247,345869.2,345869.2,2106,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992815,262135.00
03/14/2016 18:00,2,1.051,ACTIVE,213.29,346.26,60.023,1457992803,"201051344000890","219011344069620",29.88,18.00,0,333.33,366.70,31.9,28.8,0.239,342288.4,342288.4,26539,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992816,262136.00
03/14/2016 18:00,2,1.012,ACTIVE,213.51,346.26,60.028,1457992803,"201051344000438","219011344069620",30.45,17.00,0,334.24,367.00,31.3,28.3,0.243,344439.4,344439.4,26536,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992816,262137.00
03/14/2016 18:00,2,1.041,ACTIVE,213.51,346.56,60.023,1457992803,"201051344000417","219011344069620",29.78,18.30,0,334.54,366.10,31.4,28.4,0.239,338115.5,338115.5,26691,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992817,262138.00
03/14/2016 18:00,2,0.963,ACTIVE,213.29,348.96,60.023,1457992803,"274151322000083","219011344069620",29.30,21.30,0,335.44,359.18,28.6,25.6,0.190,611923.9,611923.9,15575,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992818,262139.00
03/14/2016 18:00,2,1.014,ACTIVE,213.96,345.66,60.060,1457992803,"274151322000076","219011344069620",29.90,22.30,0,336.64,360.69,30.7,27.7,0.208,651218.1,651218.1,15580,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992819,262140.00
03/14/2016 18:00,2,1.070,ACTIVE,214.41,349.26,60.023,1457992803,"201051344000868","219011344069620",29.42,14.00,0,336.34,368.50,31.9,28.9,0.239,330727.9,330727.9,21805,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992820,262141.00
03/14/2016 18:00,2,1.004,ACTIVE,213.29,343.25,60.018,1457992803,"274151322000095","219011344069620",29.68,21.00,0,335.44,360.08,30.2,27.2,0.190,644442.9,644442.9,15463,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992821,262142.00
03/14/2016 18:00,2,1.043,ACTIVE,214.41,350.77,60.023,1457992803,"201051344000988","219011344069620",29.58,15.00,0,336.94,371.81,31.3,28.3,0.239,328905.0,328905.0,22079,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992822,262143.00
03/14/2016 18:00,2,1.033,ACTIVE,213.29,345.36,60.028,1457992803,"201051344001025","219011344069620",30.06,16.30,0,333.93,366.10,31.5,28.4,0.239,341968.3,341968.3,26595,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992823,262144.00
03/14/2016 18:00,2,1.047,ACTIVE,214.41,348.66,60.023,1457992803,"201051344000458","219011344069620",29.80,15.50,0,336.94,369.10,31.6,28.6,0.256,339314.1,339314.1,21987,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992824,262145.00
03/14/2016 18:00,2,1.041,ACTIVE,215.09,350.47,60.034,1457992803,"201051344000853","219011344069620",30.02,14.70,0,338.74,371.51,31.7,28.7,0.247,336946.0,336946.0,21609,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992825,262146.00
03/14/2016 18:00,2,1.002,ACTIVE,213.74,347.16,60.012,1457992803,"201051344000685","219011344069620",29.96,15.80,0,333.63,367.30,30.4,27.4,0.243,344159.3,344159.3,26413,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992826,262147.00
03/14/2016 18:00,2,0.996,ACTIVE,213.74,346.26,60.039,1457992803,"201051344000917","219011344069620",29.96,16.00,0,333.63,366.10,30.3,27.3,0.239,341430.1,341430.1,26411,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992827,262148.00
03/14/2016 18:00,2,1.004,ACTIVE,213.74,346.86,60.028,1457992803,"201051344001145","219011344069620",29.82,15.50,0,334.84,367.30,30.4,27.4,0.234,346538.9,346538.9,26270,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992828,262149.00
03/14/2016 18:00,2,1.010,ACTIVE,213.51,346.26,60.023,1457992803,"201051344000651","219011344069620",30.12,15.50,0,334.84,367.00,30.9,27.9,0.239,338367.2,338367.2,26638,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992829,262150.00
03/14/2016 18:00,2,0.936,ACTIVE,213.06,347.16,60.028,1457992803,"274151322000088","219011344069620",28.37,21.00,0,335.74,357.68,26.9,24.0,0.172,593813.7,593813.7,15275,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992830,262151.00
03/14/2016 18:00,2,0.625,ACTIVE,213.96,429.82,60.039,1457992803,"274151322000068","219011344069620",40.49,25.30,0,333.93,449.35,25.6,22.8,0.164,496426.7,496426.7,16309,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992830,262152.00
03/14/2016 18:00,2,1.027,ACTIVE,213.29,345.06,60.023,1457992803,"201051344001135","219011344069620",30.04,16.00,0,333.93,365.80,31.3,28.3,0.239,334910.7,334910.7,26605,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992831,262153.00
03/14/2016 18:00,2,1.055,ACTIVE,214.19,349.26,60.007,1457992803,"201051344000594","219011344069620",29.86,17.50,0,335.44,368.50,31.9,28.9,0.239,341561.5,341561.5,22018,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992832,262154.00
03/14/2016 18:00,2,1.004,ACTIVE,213.51,345.36,60.028,1457992803,"201051344001203","219011344069620",30.36,16.30,0,334.84,368.20,30.9,27.9,0.243,341207.8,341207.8,26589,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992833,262155.00
03/14/2016 18:00,2,0.939,ACTIVE,212.83,347.16,59.996,1457992803,"274151322000054","219011344069620",29.14,20.70,0,335.14,358.58,27.8,24.9,0.186,606704.8,606704.8,15302,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992834,262156.00
03/14/2016 18:00,2,1.049,ACTIVE,214.41,348.36,60.028,1457992803,"201051344000867","219011344069620",29.74,15.50,0,335.74,367.90,31.6,28.6,0.234,329935.1,329935.1,22047,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992835,262157.00
03/14/2016 18:00,2,1.023,ACTIVE,213.51,346.56,60.028,1457992803,"201051344001093","219011344069620",30.00,16.00,0,333.93,366.10,31.1,28.1,0.230,339974.0,339974.0,26468,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992836,262158.00
03/14/2016 18:00,2,1.002,ACTIVE,214.41,348.96,60.028,1457992803,"201051344000900","219011344069620",30.02,14.00,0,336.64,369.70,30.5,27.5,0.234,345059.4,345059.4,21457,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992837,262159.00
03/14/2016 18:00,2,1.035,ACTIVE,214.64,348.66,60.039,1457992803,"201051344000648","219011344069620",29.98,14.70,0,336.94,370.30,31.5,28.5,0.239,338447.9,338447.9,21728,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992838,262160.00
03/14/2016 18:00,2,1.031,ACTIVE,214.64,349.56,60.034,1457992803,"201051344000569","219011344069620",30.16,15.00,0,337.24,370.00,31.5,28.5,0.243,346480.8,346480.8,21396,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992839,262161.00
03/14/2016 18:00,2,1.039,ACTIVE,214.64,349.56,60.039,1457992803,"201051344000983","219011344069620",30.04,15.00,0,336.94,369.10,31.6,28.6,0.247,338945.5,338945.5,21843,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992840,262162.00
03/14/2016 18:00,2,1.029,ACTIVE,214.64,348.66,60.034,1457992803,"201051344001158","219011344069620",29.56,15.50,0,336.64,370.60,30.9,27.9,0.247,334655.9,334655.9,22061,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992841,262163.00
03/14/2016 18:00,2,1.020,ACTIVE,214.87,350.47,60.039,1457992803,"201051344000576","219011344069620",30.02,14.00,0,336.94,370.90,31.0,28.0,0.239,339515.0,339515.0,21517,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992842,262164.00
03/14/2016 18:00,2,0.939,ACTIVE,213.29,347.46,60.055,1457992803,"274151322000087","219011344069620",28.77,25.00,0,336.04,358.28,27.4,24.5,0.168,581702.0,581702.0,15361,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457992843,262165.00
03/14/2016 18:15,2,0.512,ACTIVE,213.96,343.85,59.991,1457993704,"201051344000645","219011344069620",29.40,15.00,0,338.14,364.89,15.3,12.8,0.097,339365.0,339365.0,21669,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993705,262166.00
03/14/2016 18:15,2,0.447,ACTIVE,212.83,338.74,59.986,1457993704,"274151322000085","219011344069620",27.77,19.80,0,336.34,354.37,12.6,10.2,0.066,609513.2,609513.2,15320,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993706,262167.00
03/14/2016 18:15,2,0.504,ACTIVE,214.19,344.76,59.991,1457993704,"201051344000633","219011344069620",30.24,16.00,0,336.64,365.49,15.4,13.0,0.088,330930.7,330930.7,22081,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993707,262168.00
03/14/2016 18:15,2,0.537,ACTIVE,213.74,343.55,59.996,1457993704,"201051344000469","219011344069620",29.30,13.00,0,336.34,363.99,15.9,13.5,0.097,331749.8,331749.8,22067,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993708,262169.00
03/14/2016 18:15,2,0.518,ACTIVE,212.83,340.85,59.975,1457993704,"201051344000646","219011344069620",28.96,17.30,0,333.33,359.48,15.2,12.8,0.093,336602.5,336602.5,26603,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993709,262170.00
03/14/2016 18:15,2,0.471,ACTIVE,212.61,342.05,59.975,1457993704,"274151322000052","219011344069620",27.85,22.00,0,335.44,355.28,13.3,10.9,0.071,617827.9,617827.9,15540,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993710,262171.00
03/14/2016 18:15,2,0.521,ACTIVE,213.06,341.45,59.970,1457993704,"201051344000585","219011344069620",29.82,16.70,0,334.24,360.38,15.8,13.3,0.097,341971.0,341971.0,26610,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993710,262172.00
03/14/2016 18:15,2,0.516,ACTIVE,212.83,339.65,60.023,1457993704,"201051344001230","219011344069620",28.27,16.30,0,332.43,358.28,14.8,12.3,0.093,340430.1,340430.1,26394,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993711,262173.00
03/14/2016 18:15,2,0.504,ACTIVE,213.51,341.45,59.986,1457993704,"201051344000582","219011344069620",29.20,15.30,0,333.93,360.38,14.9,12.5,0.088,334052.4,334052.4,26583,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993712,262174.00
03/14/2016 18:15,2,0.523,ACTIVE,212.61,339.95,59.954,1457993704,"201051344000955","219011344069620",29.64,16.70,0,332.13,359.78,15.7,13.2,0.097,344942.5,344942.5,26520,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993713,262175.00
03/14/2016 18:15,2,0.279,ACTIVE,212.61,401.56,59.986,1457993704,"274151322000094","219011344069620",37.75,22.80,0,336.94,436.13,10.7,8.4,0.057,496348.5,496348.5,16135,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993714,262176.00
03/14/2016 18:15,2,0.541,ACTIVE,213.74,343.25,59.996,1457993704,"201051344000579","219011344069620",29.48,17.00,0,337.24,363.39,16.2,13.7,0.097,345874.2,345874.2,2107,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993715,262177.00
03/14/2016 18:15,2,0.516,ACTIVE,212.83,339.95,59.996,1457993704,"201051344000890","219011344069620",29.66,17.50,0,333.63,360.38,15.5,13.0,0.093,342293.3,342293.3,26540,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993716,262178.00
03/14/2016 18:15,2,0.516,ACTIVE,212.83,340.85,59.959,1457993704,"201051344000438","219011344069620",29.28,16.30,0,333.93,360.69,15.3,12.8,0.093,344444.2,344444.2,26537,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993717,262179.00
03/14/2016 18:15,2,0.545,ACTIVE,213.06,340.85,59.991,1457993704,"201051344000417","219011344069620",28.51,17.80,0,333.33,360.08,15.8,13.3,0.093,338120.3,338120.3,26692,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993718,262180.00
03/14/2016 18:15,2,0.438,ACTIVE,212.83,338.44,59.991,1457993704,"274151322000083","219011344069620",28.07,21.00,0,336.04,354.97,12.5,10.1,0.066,611928.0,611928.0,15576,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993719,262181.00
03/14/2016 18:15,2,0.451,ACTIVE,213.29,342.05,59.959,1457993704,"274151322000076","219011344069620",29.16,21.80,0,336.94,355.58,13.3,10.9,0.084,651222.6,651222.6,15581,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993720,262182.00
03/14/2016 18:15,2,0.533,ACTIVE,213.51,342.65,59.991,1457993704,"201051344000868","219011344069620",28.07,14.00,0,336.94,363.99,15.2,12.7,0.088,330732.7,330732.7,21806,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993721,262183.00
03/14/2016 18:15,2,0.447,ACTIVE,212.61,339.95,59.996,1457993704,"274151322000095","219011344069620",28.59,20.70,0,335.74,355.58,13.0,10.6,0.080,644447.2,644447.2,15464,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993721,262184.00
03/14/2016 18:15,2,0.502,ACTIVE,213.74,344.45,60.002,1457993704,"201051344000988","219011344069620",28.59,15.00,0,336.64,365.49,14.6,12.1,0.097,328909.7,328909.7,22080,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993722,262185.00
03/14/2016 18:15,2,0.508,ACTIVE,212.83,339.95,59.996,1457993704,"201051344001025","219011344069620",29.10,16.30,0,333.63,360.38,15.0,12.5,0.093,341973.0,341973.0,26596,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993723,262186.00
03/14/2016 18:15,2,0.518,ACTIVE,213.51,342.65,60.023,1457993704,"201051344000458","219011344069620",29.14,15.50,0,336.64,363.69,15.3,12.8,0.097,339318.9,339318.9,21988,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993724,262187.00
03/14/2016 18:15,2,0.518,ACTIVE,214.19,344.45,60.002,1457993704,"201051344000853","219011344069620",28.71,14.70,0,338.14,366.40,15.1,12.6,0.097,336950.8,336950.8,21610,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993725,262188.00
03/14/2016 18:15,2,0.498,ACTIVE,213.06,340.85,59.996,1457993704,"201051344000685","219011344069620",28.45,15.50,0,333.33,361.29,14.4,11.9,0.093,344163.8,344163.8,26414,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993726,262189.00
03/14/2016 18:15,2,0.490,ACTIVE,213.29,341.15,59.996,1457993704,"201051344000917","219011344069620",29.26,15.80,0,333.93,360.08,14.6,12.2,0.093,341434.7,341434.7,26412,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993727,262190.00
03/14/2016 18:15,2,0.498,ACTIVE,213.06,340.55,59.970,1457993704,"201051344001145","219011344069620",28.21,15.30,0,335.14,361.29,14.2,11.8,0.088,346543.4,346543.4,26271,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993728,262191.00
03/14/2016 18:15,2,0.477,ACTIVE,213.06,340.55,59.991,1457993704,"201051344000651","219011344069620",30.00,15.30,0,334.24,360.99,14.5,12.1,0.088,338371.8,338371.8,26639,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993729,262192.00
03/14/2016 18:15,2,0.402,ACTIVE,212.16,339.95,59.991,1457993704,"274151322000088","219011344069620",27.65,20.30,0,335.44,353.47,11.3,8.9,0.062,593817.5,593817.5,15276,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993730,262193.00
03/14/2016 18:15,2,0.285,ACTIVE,213.51,407.27,59.991,1457993704,"274151322000068","219011344069620",38.37,25.00,0,337.54,438.53,11.2,8.9,0.062,496430.4,496430.4,16310,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993731,262194.00
03/14/2016 18:15,2,0.512,ACTIVE,212.61,339.65,59.949,1457993704,"201051344001135","219011344069620",28.94,15.80,0,333.63,360.38,15.0,12.5,0.088,334915.4,334915.4,26606,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993732,262195.00
03/14/2016 18:15,2,0.521,ACTIVE,213.29,342.95,59.986,1457993704,"201051344000594","219011344069620",28.67,17.30,0,335.44,363.39,15.1,12.7,0.093,341566.3,341566.3,22019,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993733,262196.00
03/14/2016 18:15,2,0.494,ACTIVE,213.06,339.65,59.986,1457993704,"201051344001203","219011344069620",29.46,16.30,0,333.93,361.89,14.7,12.3,0.088,341212.5,341212.5,26590,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993734,262197.00
03/14/2016 18:15,2,0.418,ACTIVE,212.61,339.34,59.981,1457993704,"274151322000054","219011344069620",27.93,20.00,0,335.44,354.07,11.8,9.5,0.071,606708.8,606708.8,15303,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993735,262198.00
03/14/2016 18:15,2,0.502,ACTIVE,213.96,342.35,59.991,1457993704,"201051344000867","219011344069620",29.38,15.50,0,336.04,363.09,14.9,12.5,0.088,329939.9,329939.9,22048,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993736,262199.00
03/14/2016 18:15,2,0.510,ACTIVE,212.83,341.15,59.996,1457993704,"201051344001093","219011344069620",29.32,16.00,0,333.93,359.18,15.2,12.7,0.084,339978.8,339978.8,26469,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993737,262200.00
03/14/2016 18:15,2,0.453,ACTIVE,213.51,343.25,59.991,1457993704,"201051344000900","219011344069620",29.30,14.00,0,336.64,363.39,13.5,11.1,0.084,345063.8,345063.8,21458,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993738,262201.00
03/14/2016 18:15,2,0.506,ACTIVE,213.96,343.25,60.002,1457993704,"201051344000648","219011344069620",29.52,14.30,0,337.24,364.29,15.1,12.7,0.088,338452.6,338452.6,21729,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993739,262202.00
03/14/2016 18:15,2,0.508,ACTIVE,213.74,342.95,59.991,1457993704,"201051344000569","219011344069620",29.40,14.70,0,337.24,363.99,15.1,12.7,0.093,346485.6,346485.6,21397,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993740,262203.00
03/14/2016 18:15,2,0.504,ACTIVE,213.51,342.35,59.991,1457993704,"201051344000983","219011344069620",29.52,15.00,0,336.94,363.39,15.1,12.6,0.093,338950.3,338950.3,21844,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993741,262204.00
03/14/2016 18:15,2,0.477,ACTIVE,213.96,343.85,59.996,1457993704,"201051344001158","219011344069620",29.52,15.50,0,336.64,364.29,14.3,11.8,0.093,334660.5,334660.5,22062,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993742,262205.00
03/14/2016 18:15,2,0.500,ACTIVE,214.19,344.15,59.991,1457993704,"201051344000576","219011344069620",29.18,14.00,0,337.24,364.59,14.8,12.3,0.088,339519.7,339519.7,21518,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993743,262206.00
03/14/2016 18:15,2,0.426,ACTIVE,212.61,339.65,59.954,1457993704,"274151322000087","219011344069620",27.43,24.50,0,336.04,353.77,11.8,9.5,0.062,581705.9,581705.9,15362,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457993743,262207.00
03/14/2016 18:30,2,0.598,ACTIVE,212.83,342.05,59.986,1457994604,"201051344000645","219011344069620",29.14,14.70,0,336.34,352.27,17.6,15.1,0.119,339368.4,339368.4,21670,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994605,262208.00
03/14/2016 18:30,2,0.514,ACTIVE,211.70,338.74,59.986,1457994604,"274151322000085","219011344069620",28.23,19.30,0,334.84,345.96,14.7,12.3,0.088,609515.9,609515.9,15321,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994606,262209.00
03/14/2016 18:30,2,0.600,ACTIVE,213.06,343.85,59.991,1457994604,"201051344000633","219011344069620",29.44,15.50,0,335.44,353.47,17.9,15.4,0.119,330934.1,330934.1,22082,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994607,262210.00
03/14/2016 18:30,2,0.605,ACTIVE,212.16,341.45,59.996,1457994604,"201051344000469","219011344069620",29.58,12.70,0,334.84,351.07,18.2,15.6,0.119,331753.4,331753.4,22068,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994607,262211.00
03/14/2016 18:30,2,0.586,ACTIVE,211.70,339.95,59.981,1457994604,"201051344000646","219011344069620",29.24,16.70,0,332.43,348.96,17.4,14.8,0.119,336605.9,336605.9,26604,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994608,262212.00
03/14/2016 18:30,2,0.539,ACTIVE,211.70,341.45,59.991,1457994604,"274151322000052","219011344069620",28.37,21.50,0,333.93,345.66,15.5,13.1,0.097,617830.9,617830.9,15541,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994609,262213.00
03/14/2016 18:30,2,0.604,ACTIVE,212.16,340.25,59.981,1457994604,"201051344000585","219011344069620",29.78,16.00,0,333.03,348.96,18.2,15.7,0.115,341974.5,341974.5,26611,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994610,262214.00
03/14/2016 18:30,2,0.561,ACTIVE,211.93,339.04,59.991,1457994604,"201051344001230","219011344069620",30.02,15.80,0,331.53,347.46,17.1,14.5,0.110,340433.4,340433.4,26395,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994611,262215.00
03/14/2016 18:30,2,0.578,ACTIVE,212.61,340.25,59.949,1457994604,"201051344000582","219011344069620",29.50,14.70,0,333.03,348.66,17.3,14.8,0.115,334055.7,334055.7,26584,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994612,262216.00
03/14/2016 18:30,2,0.600,ACTIVE,211.70,339.34,59.991,1457994604,"201051344000955","219011344069620",29.66,16.00,0,331.83,346.56,18.0,15.5,0.115,344946.0,344946.0,26521,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994613,262217.00
03/14/2016 18:30,2,0.332,ACTIVE,211.70,410.88,59.991,1457994604,"274151322000094","219011344069620",38.76,22.50,0,335.44,430.12,13.1,10.7,0.084,496350.8,496350.8,16136,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994614,262218.00
03/14/2016 18:30,2,0.625,ACTIVE,212.61,341.45,59.986,1457994604,"201051344000579","219011344069620",29.28,16.30,0,335.14,351.37,18.6,16.0,0.124,345877.9,345877.9,2108,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994615,262219.00
03/14/2016 18:30,2,0.604,ACTIVE,211.93,339.34,59.991,1457994604,"201051344000890","219011344069620",29.44,17.00,0,332.73,348.06,18.1,15.5,0.119,342296.8,342296.8,26541,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994616,262220.00
03/14/2016 18:30,2,0.584,ACTIVE,212.16,339.95,59.996,1457994604,"201051344000438","219011344069620",29.94,15.80,0,333.33,348.66,17.8,15.2,0.115,344447.6,344447.6,26538,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994617,262221.00
03/14/2016 18:30,2,0.617,ACTIVE,212.16,340.55,59.991,1457994604,"201051344000417","219011344069620",29.22,17.30,0,332.43,348.36,18.3,15.7,0.115,338123.9,338123.9,26693,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994618,262222.00
03/14/2016 18:30,2,0.514,ACTIVE,211.48,341.45,59.986,1457994604,"274151322000083","219011344069620",28.80,20.30,0,334.54,345.66,15.0,12.6,0.093,611930.8,611930.8,15577,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994619,262223.00
03/14/2016 18:30,2,0.541,ACTIVE,212.16,342.65,59.986,1457994604,"274151322000076","219011344069620",29.32,21.00,0,335.44,346.26,16.1,13.6,0.102,651225.6,651225.6,15582,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994620,262224.00
03/14/2016 18:30,2,0.611,ACTIVE,212.38,341.75,60.028,1457994604,"201051344000868","219011344069620",28.98,13.30,0,334.84,351.07,18.0,15.4,0.119,330736.2,330736.2,21807,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994620,262225.00
03/14/2016 18:30,2,0.531,ACTIVE,211.48,342.05,59.975,1457994604,"274151322000095","219011344069620",29.26,20.00,0,334.54,345.66,15.7,13.3,0.102,644450.2,644450.2,15465,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994621,262226.00
03/14/2016 18:30,2,0.572,ACTIVE,212.16,342.65,59.991,1457994604,"201051344000988","219011344069620",29.76,14.70,0,334.84,352.87,17.3,14.7,0.133,328913.0,328913.0,22081,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994622,262227.00
03/14/2016 18:30,2,0.586,ACTIVE,211.93,339.34,59.991,1457994604,"201051344001025","219011344069620",29.70,15.80,0,332.73,348.66,17.7,15.1,0.119,341976.4,341976.4,26597,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994623,262228.00
03/14/2016 18:30,2,0.602,ACTIVE,212.38,341.15,59.991,1457994604,"201051344000458","219011344069620",29.50,15.00,0,335.44,350.17,18.0,15.4,0.124,339322.4,339322.4,21989,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994624,262229.00
03/14/2016 18:30,2,0.592,ACTIVE,212.83,342.95,59.986,1457994604,"201051344000853","219011344069620",29.52,14.00,0,336.34,352.27,17.7,15.2,0.115,336954.2,336954.2,21611,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994625,262230.00
03/14/2016 18:30,2,0.559,ACTIVE,212.38,340.85,59.991,1457994604,"201051344000685","219011344069620",30.04,15.30,0,333.33,348.96,17.0,14.5,0.124,344167.1,344167.1,26415,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994626,262231.00
03/14/2016 18:30,2,0.584,ACTIVE,212.16,340.55,59.991,1457994604,"201051344000917","219011344069620",29.10,15.50,0,331.83,348.06,17.2,14.7,0.110,341438.0,341438.0,26413,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994627,262232.00
03/14/2016 18:30,2,0.574,ACTIVE,212.16,339.95,59.986,1457994604,"201051344001145","219011344069620",29.32,14.70,0,333.63,348.36,17.1,14.6,0.119,346546.7,346546.7,26272,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994628,262233.00
03/14/2016 18:30,2,0.578,ACTIVE,212.38,340.85,59.991,1457994604,"201051344000651","219011344069620",29.60,15.00,0,332.73,347.76,17.4,14.8,0.110,338375.2,338375.2,26640,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994629,262234.00
03/14/2016 18:30,2,0.490,ACTIVE,211.48,340.25,59.996,1457994604,"274151322000088","219011344069620",27.83,19.80,0,333.63,344.45,13.8,11.4,0.084,593820.1,593820.1,15277,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994629,262235.00
03/14/2016 18:30,2,0.334,ACTIVE,212.16,422.60,59.986,1457994604,"274151322000068","219011344069620",39.84,24.30,0,336.34,431.92,13.6,11.2,0.075,496432.8,496432.8,16311,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994630,262236.00
03/14/2016 18:30,2,0.588,ACTIVE,211.70,339.34,59.991,1457994604,"201051344001135","219011344069620",29.64,15.50,0,332.73,347.76,17.7,15.1,0.115,334918.9,334918.9,26607,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994631,262237.00
03/14/2016 18:30,2,0.590,ACTIVE,211.93,341.15,59.996,1457994604,"201051344000594","219011344069620",30.02,16.70,0,333.63,350.17,18.0,15.5,0.124,341569.9,341569.9,22020,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994632,262238.00
03/14/2016 18:30,2,0.574,ACTIVE,212.16,339.34,59.991,1457994604,"201051344001203","219011344069620",30.12,15.80,0,333.03,349.26,17.5,15.0,0.119,341215.9,341215.9,26591,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994633,262239.00
03/14/2016 18:30,2,0.504,ACTIVE,211.48,340.55,59.975,1457994604,"274151322000054","219011344069620",28.45,19.80,0,333.93,345.06,14.6,12.2,0.093,606711.5,606711.5,15304,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994634,262240.00
03/14/2016 18:30,2,0.592,ACTIVE,212.61,340.55,59.949,1457994604,"201051344000867","219011344069620",29.66,15.00,0,335.44,351.07,17.9,15.3,0.115,329943.4,329943.4,22049,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994635,262241.00
03/14/2016 18:30,2,0.604,ACTIVE,211.93,340.25,59.996,1457994604,"201051344001093","219011344069620",29.42,15.50,0,333.03,348.66,18.0,15.5,0.110,339982.3,339982.3,26470,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994636,262242.00
03/14/2016 18:30,2,0.559,ACTIVE,212.38,342.05,59.986,1457994604,"201051344000900","219011344069620",29.10,13.30,0,335.74,350.77,16.5,14.0,0.119,345067.0,345067.0,21459,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994637,262243.00
03/14/2016 18:30,2,0.605,ACTIVE,212.61,341.15,59.986,1457994604,"201051344000648","219011344069620",29.32,14.00,0,335.74,350.77,18.0,15.4,0.124,338456.2,338456.2,21730,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994638,262244.00
03/14/2016 18:30,2,0.600,ACTIVE,212.38,341.75,59.996,1457994604,"201051344000569","219011344069620",29.48,14.30,0,335.74,350.47,17.9,15.4,0.119,346489.1,346489.1,21398,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994639,262245.00
03/14/2016 18:30,2,0.596,ACTIVE,212.38,341.45,59.996,1457994604,"201051344000983","219011344069620",29.72,14.30,0,334.84,351.07,18.0,15.4,0.119,338953.8,338953.8,21845,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994640,262246.00
03/14/2016 18:30,2,0.574,ACTIVE,212.38,341.45,60.007,1457994604,"201051344001158","219011344069620",29.54,15.00,0,334.84,351.07,17.2,14.7,0.115,334663.9,334663.9,22063,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994641,262247.00
03/14/2016 18:30,2,0.590,ACTIVE,212.83,342.65,59.996,1457994604,"201051344000576","219011344069620",29.42,13.70,0,335.14,351.67,17.6,15.1,0.115,339523.2,339523.2,21519,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994642,262248.00
03/14/2016 18:30,2,0.508,ACTIVE,211.93,341.15,59.986,1457994604,"274151322000087","219011344069620",28.31,23.80,0,334.24,345.66,14.6,12.1,0.084,581708.7,581708.7,15363,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457994643,262249.00
03/14/2016 18:45,2,0.471,ACTIVE,212.61,340.55,59.996,1457995504,"201051344000645","219011344069620",27.91,14.00,0,333.93,351.07,13.3,10.9,0.080,339371.7,339371.7,21671,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995505,262250.00
03/14/2016 18:45,2,0.379,ACTIVE,211.70,339.04,59.986,1457995504,"274151322000085","219011344069620",27.93,19.00,0,334.24,345.06,10.8,8.5,0.062,609518.6,609518.6,15322,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995506,262251.00
03/14/2016 18:45,2,0.477,ACTIVE,212.83,342.35,59.986,1457995504,"201051344000633","219011344069620",28.69,15.30,0,333.93,352.87,13.9,11.5,0.084,330937.6,330937.6,22083,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995507,262252.00
03/14/2016 18:45,2,0.480,ACTIVE,212.38,340.25,59.975,1457995504,"201051344000469","219011344069620",29.00,12.30,0,331.23,350.77,14.1,11.7,0.084,331756.9,331756.9,22069,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995507,262253.00
03/14/2016 18:45,2,0.439,ACTIVE,211.48,338.14,59.949,1457995504,"201051344000646","219011344069620",29.98,16.00,0,330.93,349.56,13.4,11.0,0.075,336609.2,336609.2,26605,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995508,262254.00
03/14/2016 18:45,2,0.406,ACTIVE,211.48,339.04,59.981,1457995504,"274151322000052","219011344069620",27.87,21.00,0,333.63,345.36,11.5,9.1,0.066,617833.7,617833.7,15542,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995509,262255.00
03/14/2016 18:45,2,0.471,ACTIVE,211.93,338.44,59.938,1457995504,"201051344000585","219011344069620",29.34,15.50,0,331.53,348.96,14.0,11.6,0.075,341978.1,341978.1,26612,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995510,262256.00
03/14/2016 18:45,2,0.443,ACTIVE,211.93,337.84,59.975,1457995504,"201051344001230","219011344069620",28.75,15.30,0,330.33,347.46,13.0,10.6,0.075,340436.6,340436.6,26396,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995511,262257.00
03/14/2016 18:45,2,0.451,ACTIVE,212.16,338.74,59.959,1457995504,"201051344000582","219011344069620",28.88,14.30,0,332.43,348.96,13.2,10.8,0.075,334059.0,334059.0,26585,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995512,262258.00
03/14/2016 18:45,2,0.477,ACTIVE,211.48,337.54,59.975,1457995504,"201051344000955","219011344069620",29.06,15.50,0,330.33,348.06,14.1,11.7,0.080,344949.5,344949.5,26522,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995513,262259.00
03/14/2016 18:45,2,0.234,ACTIVE,211.70,402.46,59.981,1457995504,"274151322000094","219011344069620",37.93,22.00,0,334.84,427.71,9.1,6.8,0.049,496353.1,496353.1,16137,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995514,262260.00
03/14/2016 18:45,2,0.479,ACTIVE,212.38,339.65,59.981,1457995504,"201051344000579","219011344069620",29.70,15.80,0,333.33,350.77,14.4,12.0,0.080,345881.5,345881.5,2109,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995515,262261.00
03/14/2016 18:45,2,0.473,ACTIVE,211.70,337.84,59.970,1457995504,"201051344000890","219011344069620",29.04,16.30,0,330.03,348.96,13.9,11.5,0.075,342300.3,342300.3,26542,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995516,262262.00
03/14/2016 18:45,2,0.459,ACTIVE,211.93,338.14,59.965,1457995504,"201051344000438","219011344069620",29.24,15.50,0,331.83,349.26,13.6,11.2,0.080,344451.0,344451.0,26539,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995516,262263.00
03/14/2016 18:45,2,0.486,ACTIVE,211.93,338.44,59.975,1457995504,"201051344000417","219011344069620",28.82,16.70,0,331.83,348.36,14.2,11.8,0.075,338127.5,338127.5,26694,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995517,262264.00
03/14/2016 18:45,2,0.383,ACTIVE,211.70,340.25,59.986,1457995504,"274151322000083","219011344069620",27.83,19.80,0,333.63,345.06,10.8,8.5,0.057,611933.5,611933.5,15578,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995518,262265.00
03/14/2016 18:45,2,0.395,ACTIVE,211.93,339.04,59.970,1457995504,"274151322000076","219011344069620",29.00,20.70,0,334.84,345.96,11.6,9.3,0.075,651228.6,651228.6,15583,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995519,262266.00
03/14/2016 18:45,2,0.475,ACTIVE,212.38,339.95,59.975,1457995504,"201051344000868","219011344069620",28.31,13.00,0,332.73,350.47,13.6,11.2,0.080,330739.7,330739.7,21808,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995520,262267.00
03/14/2016 18:45,2,0.387,ACTIVE,211.48,337.84,59.965,1457995504,"274151322000095","219011344069620",28.63,19.50,0,333.93,345.36,11.2,8.9,0.062,644453.1,644453.1,15466,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995521,262268.00
