ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 18:45,2,0.443,ACTIVE,212.38,341.45,59.965,1457995504,"201051344000988","219011344069620",28.63,14.00,0,332.73,353.17,12.9,10.5,0.080,328916.3,328916.3,22082,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995522,262269.00
03/14/2016 18:45,2,0.449,ACTIVE,211.70,336.94,59.986,1457995504,"201051344001025","219011344069620",29.32,15.30,0,330.93,348.66,13.3,10.9,0.080,341979.8,341979.8,26598,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995523,262270.00
03/14/2016 18:45,2,0.465,ACTIVE,212.16,339.95,59.986,1457995504,"201051344000458","219011344069620",29.04,14.70,0,333.93,350.17,13.7,11.3,0.080,339325.9,339325.9,21990,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995524,262271.00
03/14/2016 18:45,2,0.449,ACTIVE,212.83,341.45,59.970,1457995504,"201051344000853","219011344069620",29.20,13.70,0,335.14,351.37,13.3,11.0,0.080,336957.6,336957.6,21612,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995525,262272.00
03/14/2016 18:45,2,0.453,ACTIVE,212.16,338.74,59.996,1457995504,"201051344000685","219011344069620",27.77,14.70,0,331.53,349.56,12.8,10.4,0.075,344170.4,344170.4,26416,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995526,262273.00
03/14/2016 18:45,2,0.453,ACTIVE,211.93,338.74,59.975,1457995504,"201051344000917","219011344069620",28.47,15.00,0,330.93,348.66,13.1,10.7,0.075,341441.3,341441.3,26414,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995527,262274.00
03/14/2016 18:45,2,0.443,ACTIVE,211.93,338.14,60.018,1457995504,"201051344001145","219011344069620",28.59,14.30,0,332.13,349.26,12.8,10.5,0.075,346550.0,346550.0,26273,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995528,262275.00
03/14/2016 18:45,2,0.447,ACTIVE,211.93,338.44,59.970,1457995504,"201051344000651","219011344069620",29.06,14.30,0,331.83,348.66,13.2,10.8,0.075,338378.5,338378.5,26641,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995529,262276.00
03/14/2016 18:45,2,0.350,ACTIVE,211.25,338.44,59.970,1457995504,"274151322000088","219011344069620",27.35,19.30,0,333.33,344.45,9.7,7.5,0.053,593822.5,593822.5,15278,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995529,262277.00
03/14/2016 18:45,2,0.258,ACTIVE,212.16,394.65,59.975,1457995504,"274151322000068","219011344069620",37.15,24.00,0,335.44,431.92,9.8,7.5,0.049,496435.2,496435.2,16312,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995530,262278.00
03/14/2016 18:45,2,0.463,ACTIVE,211.48,336.64,59.975,1457995504,"201051344001135","219011344069620",28.21,15.00,0,330.93,348.66,13.2,10.8,0.080,334922.2,334922.2,26608,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995531,262279.00
03/14/2016 18:45,2,0.467,ACTIVE,212.16,339.65,59.981,1457995504,"201051344000594","219011344069620",28.86,16.30,0,331.23,349.86,13.7,11.3,0.084,341573.3,341573.3,22021,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995532,262280.00
03/14/2016 18:45,2,0.490,ACTIVE,211.70,336.64,59.975,1457995504,"201051344001203","219011344069620",22.92,15.30,0,331.53,349.86,11.4,9.1,0.066,341219.2,341219.2,26592,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995533,262281.00
03/14/2016 18:45,2,0.369,ACTIVE,211.48,336.94,59.975,1457995504,"274151322000054","219011344069620",27.85,19.30,0,333.33,344.76,10.4,8.1,0.057,606714.1,606714.1,15305,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995534,262282.00
03/14/2016 18:45,2,0.451,ACTIVE,212.61,339.04,60.012,1457995504,"201051344000867","219011344069620",29.40,14.70,0,333.33,349.56,13.4,11.0,0.075,329946.8,329946.8,22050,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995535,262283.00
03/14/2016 18:45,2,0.471,ACTIVE,211.70,337.84,59.981,1457995504,"201051344001093","219011344069620",29.06,15.30,0,331.23,348.96,13.9,11.5,0.075,339985.8,339985.8,26471,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995536,262284.00
03/14/2016 18:45,2,0.412,ACTIVE,212.16,340.25,59.975,1457995504,"201051344000900","219011344069620",28.69,13.30,0,332.13,350.47,12.0,9.6,0.080,345070.1,345070.1,21460,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995537,262285.00
03/14/2016 18:45,2,0.475,ACTIVE,212.61,339.65,59.975,1457995504,"201051344000648","219011344069620",28.59,13.70,0,333.93,350.17,13.8,11.4,0.075,338459.6,338459.6,21731,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995538,262286.00
03/14/2016 18:45,2,0.459,ACTIVE,212.38,339.65,59.975,1457995504,"201051344000569","219011344069620",28.94,14.00,0,333.03,350.47,13.5,11.1,0.084,346492.5,346492.5,21399,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995539,262287.00
03/14/2016 18:45,2,0.457,ACTIVE,212.38,339.65,59.986,1457995504,"201051344000983","219011344069620",29.30,14.00,0,332.43,350.17,13.6,11.2,0.080,338957.2,338957.2,21846,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995540,262288.00
03/14/2016 18:45,2,0.441,ACTIVE,212.38,339.65,59.975,1457995504,"201051344001158","219011344069620",28.77,14.70,0,332.13,350.77,12.9,10.5,0.080,334667.1,334667.1,22064,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995541,262289.00
03/14/2016 18:45,2,0.461,ACTIVE,212.83,341.15,59.981,1457995504,"201051344000576","219011344069620",28.35,13.30,0,333.33,351.07,13.3,10.9,0.075,339526.5,339526.5,21520,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995542,262290.00
03/14/2016 18:45,2,0.371,ACTIVE,211.70,338.74,59.981,1457995504,"274151322000087","219011344069620",27.75,23.00,0,333.63,345.06,10.5,8.2,0.040,581711.3,581711.3,15364,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457995543,262291.00
03/14/2016 19:00,2,0.303,ACTIVE,212.83,339.95,60.002,1457996404,"201051344000645","219011344069620",28.23,13.70,0,333.93,347.76,8.7,6.5,0.040,339373.7,339373.7,21672,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996405,262292.00
03/14/2016 19:00,2,0.227,ACTIVE,211.93,336.64,59.996,1457996404,"274151322000085","219011344069620",27.45,18.30,0,334.24,342.95,6.3,4.2,0.022,609520.0,609520.0,15323,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996406,262293.00
03/14/2016 19:00,2,0.314,ACTIVE,212.83,341.45,59.986,1457996404,"201051344000633","219011344069620",28.45,14.70,0,332.73,349.26,9.1,6.9,0.040,330939.7,330939.7,22084,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996407,262294.00
03/14/2016 19:00,2,0.326,ACTIVE,212.61,339.34,60.002,1457996404,"201051344000469","219011344069620",28.51,12.00,0,332.13,347.46,9.4,7.2,0.040,331759.1,331759.1,22070,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996407,262295.00
03/14/2016 19:00,2,0.305,ACTIVE,211.48,336.94,60.007,1457996404,"201051344000646","219011344069620",28.69,15.50,0,330.33,345.36,8.9,6.7,0.040,336611.3,336611.3,26606,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996408,262296.00
03/14/2016 19:00,2,0.244,ACTIVE,211.70,336.94,60.002,1457996404,"274151322000052","219011344069620",27.85,19.80,0,333.33,342.95,6.9,4.7,0.031,617835.3,617835.3,15543,0,0,0,L,1151911521,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996409,262297.00
03/14/2016 19:00,2,0.322,ACTIVE,211.93,338.14,60.002,1457996404,"201051344000585","219011344069620",28.55,15.00,0,330.63,345.96,9.3,7.1,0.035,341980.3,341980.3,26613,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996410,262298.00
03/14/2016 19:00,2,0.303,ACTIVE,211.70,336.34,59.991,1457996404,"201051344001230","219011344069620",28.19,15.00,0,329.43,344.76,8.7,6.4,0.035,340438.6,340438.6,26397,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996411,262299.00
03/14/2016 19:00,2,0.305,ACTIVE,212.16,337.84,60.012,1457996404,"201051344000582","219011344069620",28.21,14.00,0,331.23,345.06,8.7,6.5,0.040,334061.0,334061.0,26586,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996412,262300.00
03/14/2016 19:00,2,0.326,ACTIVE,211.25,336.34,60.007,1457996404,"201051344000955","219011344069620",28.65,15.30,0,329.43,344.45,9.5,7.3,0.040,344951.7,344951.7,26523,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996413,262301.00
03/14/2016 19:00,2,0.141,ACTIVE,211.93,338.44,60.028,1457996404,"274151322000094","219011344069620",31.15,21.00,0,334.84,411.18,4.5,2.4,0.022,496354.1,496354.1,16138,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996414,262302.00
03/14/2016 19:00,2,0.338,ACTIVE,212.38,339.04,60.012,1457996404,"201051344000579","219011344069620",28.53,15.30,0,333.33,347.16,9.8,7.6,0.040,345883.8,345883.8,2110,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996415,262303.00
03/14/2016 19:00,2,0.322,ACTIVE,211.48,336.04,60.002,1457996404,"201051344000890","219011344069620",28.67,16.00,0,329.73,345.06,9.4,7.1,0.040,342302.5,342302.5,26543,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996416,262304.00
03/14/2016 19:00,2,0.299,ACTIVE,211.93,336.64,60.012,1457996404,"201051344000438","219011344069620",29.38,15.00,0,331.23,346.26,8.9,6.7,0.035,344453.1,344453.1,26540,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996417,262305.00
03/14/2016 19:00,2,0.334,ACTIVE,211.93,337.24,60.012,1457996404,"201051344000417","219011344069620",28.69,15.80,0,330.63,345.36,9.8,7.5,0.040,338129.7,338129.7,26695,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996417,262306.00
03/14/2016 19:00,2,0.229,ACTIVE,211.70,337.84,60.002,1457996404,"274151322000083","219011344069620",27.53,19.00,0,333.33,342.95,6.4,4.2,0.031,611934.9,611934.9,15579,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996418,262307.00
03/14/2016 19:00,2,0.244,ACTIVE,212.16,337.54,60.007,1457996404,"274151322000076","219011344069620",27.63,19.80,0,334.84,343.55,6.8,4.7,0.031,651230.2,651230.2,15584,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996419,262308.00
03/14/2016 19:00,2,0.303,ACTIVE,212.38,339.04,60.012,1457996404,"201051344000868","219011344069620",29.02,12.70,0,332.13,347.46,9.0,6.7,0.035,330741.8,330741.8,21809,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996420,262309.00
03/14/2016 19:00,2,0.236,ACTIVE,211.70,337.84,60.007,1457996404,"274151322000095","219011344069620",27.15,19.00,0,333.63,342.65,6.5,4.3,0.031,644454.6,644454.6,15467,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996421,262310.00
03/14/2016 19:00,2,0.295,ACTIVE,212.38,340.55,59.996,1457996404,"201051344000988","219011344069620",27.51,13.70,0,332.13,348.96,8.2,6.0,0.035,328918.2,328918.2,22083,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996422,262311.00
03/14/2016 19:00,2,0.293,ACTIVE,211.48,335.44,60.018,1457996404,"201051344001025","219011344069620",29.18,14.70,0,330.93,344.76,8.8,6.5,0.035,341981.8,341981.8,26599,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996423,262312.00
03/14/2016 19:00,2,0.305,ACTIVE,212.38,338.74,60.007,1457996404,"201051344000458","219011344069620",29.22,14.30,0,332.43,347.16,9.0,6.8,0.040,339328.0,339328.0,21991,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996424,262313.00
03/14/2016 19:00,2,0.305,ACTIVE,213.06,341.15,60.012,1457996404,"201051344000853","219011344069620",28.41,13.30,0,334.84,348.06,8.8,6.6,0.035,336959.6,336959.6,21613,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996425,262314.00
03/14/2016 19:00,2,0.287,ACTIVE,211.93,337.54,59.986,1457996404,"201051344000685","219011344069620",28.71,14.30,0,330.33,346.26,8.3,6.1,0.031,344172.3,344172.3,26417,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996426,262315.00
03/14/2016 19:00,2,0.295,ACTIVE,211.93,336.64,60.012,1457996404,"201051344000917","219011344069620",28.61,15.00,0,330.03,346.56,8.6,6.4,0.040,341443.3,341443.3,26415,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996426,262316.00
03/14/2016 19:00,2,0.283,ACTIVE,211.93,337.24,60.018,1457996404,"201051344001145","219011344069620",29.04,13.70,0,331.53,346.26,8.4,6.2,0.031,346551.9,346551.9,26274,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996427,262317.00
03/14/2016 19:00,2,0.305,ACTIVE,211.93,337.24,60.039,1457996404,"201051344000651","219011344069620",27.89,13.70,0,331.53,345.66,8.6,6.4,0.035,338380.5,338380.5,26642,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996428,262318.00
03/14/2016 19:00,2,0.209,ACTIVE,211.48,336.64,60.007,1457996404,"274151322000088","219011344069620",26.08,18.70,0,333.03,341.75,5.5,3.4,0.018,593823.8,593823.8,15279,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996429,262319.00
03/14/2016 19:00,2,0.156,ACTIVE,212.38,341.75,59.975,1457996404,"274151322000068","219011344069620",31.51,22.50,0,335.14,415.39,5.0,2.9,0.027,496436.4,496436.4,16313,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996430,262320.00
03/14/2016 19:00,2,0.305,ACTIVE,211.48,335.74,60.007,1457996404,"201051344001135","219011344069620",28.88,14.70,0,329.43,344.45,8.9,6.7,0.035,334924.3,334924.3,26609,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996431,262321.00
03/14/2016 19:00,2,0.305,ACTIVE,212.16,339.04,60.034,1457996404,"201051344000594","219011344069620",29.08,15.80,0,332.43,346.86,9.0,6.8,0.040,341575.4,341575.4,22022,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996432,262322.00
03/14/2016 19:00,2,0.295,ACTIVE,211.93,336.34,60.012,1457996404,"201051344001203","219011344069620",29.00,14.70,0,330.93,345.06,8.7,6.4,0.040,341221.2,341221.2,26593,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996433,262323.00
03/14/2016 19:00,2,0.221,ACTIVE,211.70,335.44,59.981,1457996404,"274151322000054","219011344069620",27.10,18.70,0,332.43,342.65,6.1,3.9,0.018,606715.5,606715.5,15306,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996434,262324.00
03/14/2016 19:00,2,0.305,ACTIVE,212.83,339.04,60.018,1457996404,"201051344000867","219011344069620",28.49,14.30,0,332.13,346.86,8.8,6.6,0.031,329948.9,329948.9,22051,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996435,262325.00
03/14/2016 19:00,2,0.326,ACTIVE,211.70,336.94,60.012,1457996404,"201051344001093","219011344069620",28.67,14.70,0,330.63,345.06,9.5,7.2,0.035,339988.0,339988.0,26472,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996436,262326.00
03/14/2016 19:00,2,0.258,ACTIVE,212.61,339.34,60.007,1457996404,"201051344000900","219011344069620",27.69,12.70,0,332.43,346.86,7.2,5.1,0.040,345071.8,345071.8,21461,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996437,262327.00
03/14/2016 19:00,2,0.322,ACTIVE,212.83,339.65,60.034,1457996404,"201051344000648","219011344069620",27.69,13.00,0,333.63,347.16,9.1,6.8,0.035,338461.7,338461.7,21732,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996438,262328.00
03/14/2016 19:00,2,0.307,ACTIVE,212.61,339.04,60.012,1457996404,"201051344000569","219011344069620",28.84,13.70,0,332.43,347.16,9.0,6.7,0.040,346494.6,346494.6,21400,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996439,262329.00
03/14/2016 19:00,2,0.311,ACTIVE,212.38,339.04,60.012,1457996404,"201051344000983","219011344069620",29.02,13.30,0,332.43,347.16,9.1,6.9,0.035,338959.4,338959.4,21847,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996440,262330.00
03/14/2016 19:00,2,0.291,ACTIVE,212.61,339.04,60.012,1457996404,"201051344001158","219011344069620",28.37,14.00,0,332.73,346.86,8.4,6.2,0.035,334669.0,334669.0,22065,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996441,262331.00
03/14/2016 19:00,2,0.312,ACTIVE,213.06,340.55,60.018,1457996404,"201051344000576","219011344069620",27.39,12.70,0,333.33,348.06,8.7,6.5,0.040,339528.6,339528.6,21521,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996442,262332.00
03/14/2016 19:00,2,0.229,ACTIVE,211.70,335.74,59.996,1457996404,"274151322000087","219011344069620",26.96,22.50,0,333.63,342.65,6.2,4.1,0.013,581712.7,581712.7,15365,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457996443,262333.00
03/14/2016 19:15,2,0.232,ACTIVE,212.38,337.84,59.965,1457997303,"201051344000645","219011344069620",28.21,13.30,0,334.24,346.26,6.7,4.5,0.018,339375.1,339375.1,21673,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997304,262334.00
03/14/2016 19:15,2,0.166,ACTIVE,211.25,336.34,59.959,1457997303,"274151322000085","219011344069620",26.74,17.80,0,333.63,340.55,4.5,2.4,0.018,609520.8,609520.8,15324,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997305,262335.00
03/14/2016 19:15,2,0.254,ACTIVE,212.61,339.95,59.938,1457997303,"201051344000633","219011344069620",28.23,14.00,0,333.33,347.16,7.3,5.1,0.018,330941.2,330941.2,22085,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997306,262336.00
03/14/2016 19:15,2,0.260,ACTIVE,212.16,337.54,59.970,1457997303,"201051344000469","219011344069620",28.86,11.70,0,332.43,345.96,7.6,5.4,0.022,331760.6,331760.6,22071,0,0,0,L,1122011218,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997307,262337.00
03/14/2016 19:15,2,0.244,ACTIVE,211.25,335.74,59.970,1457997303,"201051344000646","219011344069620",28.15,15.00,0,330.63,343.55,7.0,4.8,0.027,336612.6,336612.6,26607,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997308,262338.00
03/14/2016 19:15,2,0.186,ACTIVE,210.57,334.84,59.959,1457997303,"274151322000052","219011344069620",27.39,19.00,0,332.13,341.45,5.2,3.1,0.013,617836.3,617836.3,15544,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997309,262339.00
03/14/2016 19:15,2,0.262,ACTIVE,211.70,336.04,59.959,1457997303,"201051344000585","219011344069620",28.11,15.00,0,330.63,342.65,7.5,5.3,0.022,341981.7,341981.7,26614,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997310,262340.00
03/14/2016 19:15,2,0.250,ACTIVE,211.48,335.14,59.965,1457997303,"201051344001230","219011344069620",27.47,14.30,0,330.03,341.15,6.9,4.8,0.018,340439.9,340439.9,26398,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997311,262341.00
03/14/2016 19:15,2,0.242,ACTIVE,211.93,336.04,59.996,1457997303,"201051344000582","219011344069620",28.33,13.70,0,331.83,342.65,7.0,4.8,0.018,334062.4,334062.4,26587,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997312,262342.00
03/14/2016 19:15,2,0.262,ACTIVE,211.03,335.14,59.965,1457997303,"201051344000955","219011344069620",28.80,14.70,0,329.73,342.05,7.7,5.5,0.022,344953.2,344953.2,26524,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997313,262343.00
03/14/2016 19:15,2,0.096,ACTIVE,211.25,336.94,59.959,1457997303,"274151322000094","219011344069620",29.90,19.50,0,334.24,340.25,2.9,0.9,0.009,496354.5,496354.5,16139,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997314,262344.00
03/14/2016 19:15,2,0.279,ACTIVE,211.93,336.64,60.002,1457997303,"201051344000579","219011344069620",27.99,15.00,0,334.54,346.26,8.0,5.8,0.022,345885.4,345885.4,2111,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997315,262345.00
03/14/2016 19:15,2,0.266,ACTIVE,211.48,335.14,59.970,1457997303,"201051344000890","219011344069620",28.03,15.50,0,330.03,342.95,7.5,5.4,0.018,342304.0,342304.0,26544,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997315,262346.00
03/14/2016 19:15,2,0.254,ACTIVE,211.70,336.04,59.965,1457997303,"201051344000438","219011344069620",28.11,14.70,0,331.53,342.35,7.2,5.1,0.022,344454.5,344454.5,26541,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997316,262347.00
03/14/2016 19:15,2,0.277,ACTIVE,211.70,336.04,59.965,1457997303,"201051344000417","219011344069620",28.31,15.30,0,330.93,342.65,8.0,5.8,0.022,338131.3,338131.3,26696,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997317,262348.00
03/14/2016 19:15,2,0.166,ACTIVE,211.25,336.04,59.965,1457997303,"274151322000083","219011344069620",26.82,18.30,0,333.03,340.85,4.5,2.5,0.009,611935.7,611935.7,15580,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997318,262349.00
03/14/2016 19:15,2,0.174,ACTIVE,211.70,337.24,59.965,1457997303,"274151322000076","219011344069620",27.75,19.00,0,334.54,341.15,4.9,2.8,0.022,651231.0,651231.0,15585,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997319,262350.00
03/14/2016 19:15,2,0.250,ACTIVE,211.70,337.54,59.959,1457997303,"201051344000868","219011344069620",27.93,12.30,0,333.03,344.15,7.1,4.9,0.018,330743.1,330743.1,21810,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997320,262351.00
03/14/2016 19:15,2,0.170,ACTIVE,210.80,335.44,59.959,1457997303,"274151322000095","219011344069620",26.64,18.00,0,333.33,339.95,4.6,2.5,0.022,644455.3,644455.3,15468,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997321,262352.00
03/14/2016 19:15,2,0.225,ACTIVE,211.70,338.74,59.959,1457997303,"201051344000988","219011344069620",27.99,13.30,0,332.73,346.26,6.4,4.3,0.027,328919.5,328919.5,22084,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997322,262353.00
03/14/2016 19:15,2,0.244,ACTIVE,211.25,334.84,59.959,1457997303,"201051344001025","219011344069620",28.21,14.30,0,330.93,342.05,7.0,4.8,0.013,341983.2,341983.2,26600,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997323,262354.00
03/14/2016 19:15,2,0.254,ACTIVE,211.70,336.94,59.986,1457997303,"201051344000458","219011344069620",28.23,14.00,0,333.63,344.45,7.3,5.1,0.022,339329.4,339329.4,21992,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997324,262355.00
03/14/2016 19:15,2,0.250,ACTIVE,212.38,339.04,59.986,1457997303,"201051344000853","219011344069620",27.29,13.00,0,334.54,346.26,7.0,4.8,0.018,336961.0,336961.0,21614,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997325,262356.00
03/14/2016 19:15,2,0.234,ACTIVE,211.70,336.64,59.965,1457997303,"201051344000685","219011344069620",27.83,14.00,0,331.53,343.85,6.7,4.5,0.022,344173.6,344173.6,26418,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997326,262357.00
03/14/2016 19:15,2,0.240,ACTIVE,211.48,336.04,59.965,1457997303,"201051344000917","219011344069620",28.15,14.70,0,330.33,342.05,6.9,4.7,0.022,341444.6,341444.6,26416,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997327,262358.00
03/14/2016 19:15,2,0.229,ACTIVE,211.70,336.34,59.965,1457997303,"201051344001145","219011344069620",28.35,13.70,0,331.53,343.55,6.6,4.5,0.018,346553.2,346553.2,26275,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997328,262359.00
03/14/2016 19:15,2,0.246,ACTIVE,211.70,336.04,59.970,1457997303,"201051344000651","219011344069620",27.87,13.30,0,331.23,342.35,7.0,4.8,0.022,338381.8,338381.8,26643,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997328,262360.00
03/14/2016 19:15,2,0.146,ACTIVE,210.80,335.74,59.933,1457997303,"274151322000088","219011344069620",25.78,17.80,0,332.43,340.25,3.8,1.8,0.018,593824.3,593824.3,15280,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997329,262361.00
03/14/2016 19:15,2,0.113,ACTIVE,211.70,336.64,59.954,1457997303,"274151322000068","219011344069620",29.96,21.30,0,334.54,344.76,3.5,1.4,0.013,496436.9,496436.9,16314,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997330,262362.00
03/14/2016 19:15,2,0.252,ACTIVE,211.25,334.84,59.954,1457997303,"201051344001135","219011344069620",27.87,14.00,0,330.93,342.35,7.1,5.0,0.027,334925.7,334925.7,26610,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997331,262363.00
03/14/2016 19:15,2,0.252,ACTIVE,211.48,337.24,59.938,1457997303,"201051344000594","219011344069620",28.25,15.30,0,332.43,345.06,7.3,5.1,0.022,341576.8,341576.8,22023,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997332,262364.00
03/14/2016 19:15,2,0.252,ACTIVE,211.70,335.44,59.975,1457997303,"201051344001203","219011344069620",27.55,14.30,0,331.23,343.85,7.1,4.9,0.022,341222.6,341222.6,26594,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997333,262365.00
03/14/2016 19:15,2,0.160,ACTIVE,210.80,335.74,59.954,1457997303,"274151322000054","219011344069620",26.68,18.00,0,332.73,340.55,4.3,2.3,0.004,606716.2,606716.2,15307,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997334,262366.00
03/14/2016 19:15,2,0.252,ACTIVE,212.16,336.94,59.975,1457997303,"201051344000867","219011344069620",28.09,14.00,0,333.63,344.76,7.2,5.0,0.022,329950.3,329950.3,22052,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997335,262367.00
03/14/2016 19:15,2,0.275,ACTIVE,211.48,335.74,59.965,1457997303,"201051344001093","219011344069620",27.61,14.70,0,330.93,341.75,7.7,5.5,0.022,339989.5,339989.5,26473,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997336,262368.00
03/14/2016 19:15,2,0.193,ACTIVE,211.93,338.14,59.981,1457997303,"201051344000900","219011344069620",27.93,12.30,0,333.33,345.06,5.5,3.4,0.022,345072.8,345072.8,21462,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997337,262369.00
03/14/2016 19:15,2,0.260,ACTIVE,212.16,337.84,59.959,1457997303,"201051344000648","219011344069620",28.21,12.70,0,334.24,345.66,7.4,5.2,0.022,338463.2,338463.2,21733,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997338,262370.00
03/14/2016 19:15,2,0.246,ACTIVE,211.93,337.54,59.970,1457997303,"201051344000569","219011344069620",28.73,13.30,0,333.03,344.45,7.2,5.0,0.022,346496.0,346496.0,21401,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997338,262371.00
03/14/2016 19:15,2,0.238,ACTIVE,211.93,337.84,59.970,1457997303,"201051344001158","219011344069620",27.67,13.30,0,333.33,344.76,6.7,4.6,0.022,334670.3,334670.3,22066,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997341,262372.00
03/14/2016 19:15,2,0.258,ACTIVE,212.16,338.74,59.965,1457997303,"201051344000576","219011344069620",27.43,12.30,0,334.24,345.96,7.2,5.0,0.018,339530.0,339530.0,21522,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997342,262373.00
03/14/2016 19:15,2,0.170,ACTIVE,211.03,336.34,59.954,1457997303,"274151322000087","219011344069620",26.52,21.80,0,333.33,341.15,4.6,2.5,0.013,581713.5,581713.5,15366,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997343,262374.00
03/14/2016 19:15,2,0.258,ACTIVE,211.93,337.54,59.986,1457997303,"201051344000983","219011344069620",28.07,13.30,0,332.13,344.45,7.4,5.2,0.018,338960.8,338960.8,21848,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457997344,262375.00
03/14/2016 19:30,2,0.174,ACTIVE,212.61,330.03,59.975,1457998203,"201051344000645","219011344069620",24.43,13.00,0,326.12,342.65,4.3,2.2,0.000,339375.8,339375.8,21674,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998204,262376.00
03/14/2016 19:30,2,0.088,ACTIVE,211.48,324.02,59.970,1457998203,"274151322000085","219011344069620",24.31,17.00,0,316.50,339.04,2.2,0.2,0.000,609521.1,609521.1,15325,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998205,262377.00
03/14/2016 19:30,2,0.180,ALERT,212.61,326.12,59.970,1457998203,"201051344000633","219011344069620",25.01,13.70,0,298.47,345.36,4.5,2.5,0.000,330942.1,330942.1,22086,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998207,262378.00
03/14/2016 19:30,2,0.203,ACTIVE,212.16,335.44,59.944,1457998203,"201051344000469","219011344069620",24.59,11.70,0,323.41,342.35,5.1,3.0,0.000,331761.6,331761.6,22072,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998207,262379.00
03/14/2016 19:30,2,0.189,ACTIVE,211.03,317.70,59.975,1457998203,"201051344000646","219011344069620",23.42,14.30,0,309.59,340.85,4.5,2.5,0.000,336613.5,336613.5,26608,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998208,262380.00
03/14/2016 19:30,2,0.109,ACTIVE,211.03,325.82,59.970,1457998203,"274151322000052","219011344069620",25.56,18.00,0,320.71,339.65,2.8,0.8,0.000,617836.7,617836.7,15545,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998209,262381.00
03/14/2016 19:30,2,0.180,ACTIVE,211.48,333.33,59.970,1457998203,"201051344000585","219011344069620",26.08,14.30,0,321.01,339.95,4.8,2.7,0.000,341982.7,341982.7,26615,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998210,262382.00
03/14/2016 19:30,2,0.168,ALERT,211.25,322.81,59.986,1457998203,"201051344001230","219011344069620",23.87,13.70,0,297.87,340.25,4.1,2.0,0.000,340440.7,340440.7,26399,0,0,0,L,1122011218,0,121.55,120.65,0002,10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998212,262383.00
03/14/2016 19:30,2,0.182,ACTIVE,211.70,324.92,59.975,1457998203,"201051344000582","219011344069620",23.82,13.30,0,317.10,340.55,4.4,2.3,0.000,334063.2,334063.2,26588,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998213,262384.00
03/14/2016 19:30,2,0.213,ACTIVE,210.80,320.41,60.007,1457998203,"201051344000955","219011344069620",22.82,14.00,0,315.60,339.95,5.0,2.9,0.000,344954.2,344954.2,26525,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998214,262385.00
03/14/2016 19:30,2,0.000,ALERT,211.48,297.26,59.970,1457998203,"274151322000094","219011344069620",41.23,17.80,0,296.06,397.35,0.0,0.0,0.000,496354.5,496354.5,16140,0,0,0,L,1151911521,0,120.65,122.46,0002,15,0,0,0,0,0,0,147,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998216,262386.00
03/14/2016 19:30,2,0.193,ACTIVE,211.93,337.24,59.991,1457998203,"201051344000579","219011344069620",26.92,14.30,0,331.53,341.75,5.3,3.2,0.000,345886.5,345886.5,2112,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998217,262387.00
03/14/2016 19:30,2,0.178,ACTIVE,211.03,334.24,59.944,1457998203,"201051344000890","219011344069620",26.82,14.70,0,330.33,340.55,4.8,2.8,0.000,342304.9,342304.9,26545,0,0,0,L,1122011218,0,121.55,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998218,262388.00
03/14/2016 19:30,2,0.184,ACTIVE,211.25,324.92,59.970,1457998203,"201051344000438","219011344069620",25.05,14.00,0,314.10,340.85,4.7,2.6,0.000,344455.4,344455.4,26542,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998218,262389.00
03/14/2016 19:30,2,0.227,ACTIVE,211.48,319.21,59.965,1457998203,"201051344000417","219011344069620",23.00,14.70,0,311.69,341.15,5.3,3.2,0.000,338132.4,338132.4,26697,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998219,262390.00
03/14/2016 19:30,2,0.086,ACTIVE,211.25,321.91,59.970,1457998203,"274151322000083","219011344069620",25.80,17.50,0,316.20,339.65,2.2,0.2,0.000,611935.9,611935.9,15581,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998220,262391.00
03/14/2016 19:30,2,0.092,ACTIVE,211.70,342.05,59.970,1457998203,"274151322000076","219011344069620",25.80,18.00,0,327.32,343.55,2.4,0.4,0.000,651231.4,651231.4,15586,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998221,262392.00
03/14/2016 19:30,2,0.172,ACTIVE,212.16,338.44,59.970,1457998203,"201051344000868","219011344069620",25.68,12.30,0,331.83,342.05,4.5,2.4,0.000,330744.0,330744.0,21811,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998222,262393.00
03/14/2016 19:30,2,0.084,ACTIVE,211.25,333.03,59.991,1457998203,"274151322000095","219011344069620",25.82,17.50,0,327.32,338.74,2.2,0.2,0.000,644455.6,644455.6,15469,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998223,262394.00
03/14/2016 19:30,2,0.148,ACTIVE,211.93,340.55,59.965,1457998203,"201051344000988","219011344069620",25.23,13.30,0,323.11,343.55,3.8,1.8,0.000,328920.1,328920.1,22085,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998224,262395.00
03/14/2016 19:30,2,0.166,ACTIVE,211.03,331.23,59.975,1457998203,"201051344001025","219011344069620",26.22,13.70,0,327.92,340.85,4.4,2.4,0.000,341984.0,341984.0,26601,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998225,262396.00
03/14/2016 19:30,2,0.191,ACTIVE,212.16,326.72,59.954,1457998203,"201051344000458","219011344069620",23.95,13.70,0,319.81,341.75,4.7,2.6,0.000,339330.3,339330.3,21993,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998226,262397.00
03/14/2016 19:30,2,0.170,ACTIVE,212.61,333.93,59.981,1457998203,"201051344000853","219011344069620",24.29,12.70,0,325.52,343.55,4.2,2.1,0.000,336961.7,336961.7,21615,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998227,262398.00
03/14/2016 19:30,2,0.154,ALERT,211.48,328.22,59.975,1457998203,"201051344000685","219011344069620",25.15,13.70,0,297.26,341.45,3.9,1.9,0.000,344174.3,344174.3,26419,0,0,0,L,1122011218,0,122.01,120.65,0002,10,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998229,262399.00
03/14/2016 19:30,2,0.168,ALERT,211.25,327.92,59.928,1457998203,"201051344000917","219011344069620",24.87,14.30,0,296.36,341.75,4.2,2.2,0.000,341445.4,341445.4,26417,0,0,0,L,1122011218,0,121.10,121.10,0002,10,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998230,262400.00
03/14/2016 19:30,2,0.168,ALERT,211.25,321.91,59.975,1457998203,"201051344001145","219011344069620",23.46,13.00,0,297.87,340.55,4.0,1.9,0.000,346553.9,346553.9,26276,0,0,0,L,1122011218,0,121.33,120.88,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998232,262401.00
03/14/2016 19:30,2,0.186,ACTIVE,211.25,324.02,59.975,1457998203,"201051344000651","219011344069620",23.48,13.00,0,310.79,340.85,4.4,2.3,0.000,338382.7,338382.7,26644,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998233,262402.00
03/14/2016 19:30,2,0.072,ALERT,210.80,298.47,60.002,1457998203,"274151322000088","219011344069620",23.42,16.70,0,297.26,338.44,1.7,0.0,0.000,593824.5,593824.5,15281,0,0,0,L,1151911521,0,121.33,121.78,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998235,262403.00
03/14/2016 19:30,2,0.008,ALERT,211.70,297.26,59.975,1457998203,"274151322000068","219011344069620",41.41,19.00,0,296.06,396.15,0.0,0.0,0.000,496437.0,496437.0,16315,0,0,0,L,1151911521,0,121.33,122.23,0002,18,0,0,0,0,0,0,158,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998237,262404.00
03/14/2016 19:30,2,0.168,ACTIVE,211.03,333.93,59.975,1457998203,"201051344001135","219011344069620",26.90,13.70,0,330.03,339.34,4.6,2.5,0.004,334926.6,334926.6,26611,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998238,262405.00
03/14/2016 19:30,2,0.176,ACTIVE,211.93,337.84,59.944,1457998203,"201051344000594","219011344069620",25.56,15.00,0,327.62,349.26,4.6,2.5,0.000,341577.7,341577.7,22024,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998239,262406.00
03/14/2016 19:30,2,0.182,ACTIVE,211.25,326.12,59.975,1457998203,"201051344001203","219011344069620",23.93,13.70,0,311.69,341.15,4.4,2.3,0.000,341223.4,341223.4,26595,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998240,262407.00
03/14/2016 19:30,2,0.080,ACTIVE,211.25,317.10,59.975,1457998203,"274151322000054","219011344069620",25.49,17.50,0,309.89,339.34,2.0,0.1,0.000,606716.4,606716.4,15308,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998241,262408.00
03/14/2016 19:30,2,0.189,ACTIVE,212.38,322.51,59.981,1457998203,"201051344000867","219011344069620",22.92,13.70,0,313.80,342.35,4.4,2.4,0.000,329951.1,329951.1,22053,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998242,262409.00
03/14/2016 19:30,2,0.203,ACTIVE,211.25,327.02,59.975,1457998203,"201051344001093","219011344069620",24.89,14.00,0,309.59,339.95,5.1,3.0,0.000,339990.5,339990.5,26474,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998243,262410.00
03/14/2016 19:30,2,0.113,ACTIVE,211.93,335.74,59.981,1457998203,"201051344000900","219011344069620",26.50,12.00,0,327.62,342.05,3.1,1.1,0.000,345073.2,345073.2,21463,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998244,262411.00
03/14/2016 19:30,2,0.197,ACTIVE,212.38,336.34,60.007,1457998203,"201051344000648","219011344069620",24.33,12.30,0,323.41,342.95,4.9,2.8,0.000,338464.1,338464.1,21734,0,0,0,L,1122011218,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998245,262412.00
