ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 19:30,2,0.170,ACTIVE,212.16,337.84,59.981,1457998203,"201051344000569","219011344069620",27.02,13.00,0,330.03,344.15,4.7,2.6,0.000,346496.9,346496.9,21402,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998246,262413.00
03/14/2016 19:30,2,0.184,ACTIVE,212.16,332.73,59.965,1457998203,"201051344000983","219011344069620",25.49,12.70,0,312.59,341.45,4.8,2.7,0.000,338961.7,338961.7,21849,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998247,262414.00
03/14/2016 19:30,2,0.170,ACTIVE,212.16,333.93,59.981,1457998203,"201051344001158","219011344069620",24.29,13.00,0,315.30,342.95,4.2,2.1,0.000,334671.0,334671.0,22067,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998247,262415.00
03/14/2016 19:30,2,0.189,ALERT,212.61,323.11,59.975,1457998203,"201051344000576","219011344069620",23.26,12.00,0,300.27,342.65,4.5,2.4,0.000,339530.8,339530.8,21523,0,0,0,L,1122011218,0,121.55,121.33,0002,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998249,262416.00
03/14/2016 19:30,2,0.096,ALERT,211.48,297.57,59.970,1457998203,"274151322000087","219011344069620",23.99,19.80,0,296.06,339.04,2.3,0.3,0.000,581713.7,581713.7,15367,0,0,0,L,1151911521,0,121.10,122.01,0002,17,0,0,0,0,0,0,44,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457998251,262417.00
03/14/2016 19:45,2,0.105,ALERT,212.16,299.67,59.954,1457999104,"201051344000645","219011344069620",17.02,12.30,0,298.77,345.66,1.8,0.0,0.000,339376.2,339376.2,21675,0,0,0,L,1122011218,0,121.33,122.01,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999106,262418.00
03/14/2016 19:45,2,0.051,ALERT,211.25,297.57,59.949,1457999104,"274151322000085","219011344069620",16.14,16.00,0,296.36,336.94,0.8,0.0,0.000,609521.1,609521.1,15326,0,0,0,L,1151911521,0,121.78,121.78,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999107,262419.00
03/14/2016 19:45,2,0.121,ALERT,212.38,299.37,59.959,1457999104,"201051344000633","219011344069620",14.91,12.70,0,296.96,338.44,1.8,0.0,0.000,330942.5,330942.5,22088,0,0,0,L,1122011218,0,121.55,122.01,0002,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999109,262420.00
03/14/2016 19:45,2,0.145,ALERT,211.93,299.67,59.975,1457999104,"201051344000469","219011344069620",16.08,11.00,0,297.87,344.15,2.4,0.4,0.000,331762.1,331762.1,22073,0,0,0,L,1122011218,0,120.42,122.01,0002,8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999111,262421.00
03/14/2016 19:45,2,0.113,ALERT,211.48,298.17,59.954,1457999104,"201051344000646","219011344069620",14.11,13.00,0,295.76,333.93,1.6,0.0,0.000,336613.9,336613.9,26609,0,0,0,L,1122011218,0,121.55,120.88,0002,9,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999113,262422.00
03/14/2016 19:45,2,0.072,ALERT,211.03,298.17,59.938,1457999104,"274151322000052","219011344069620",13.80,16.30,0,296.06,338.74,1.0,0.0,0.000,617836.8,617836.8,15546,0,0,0,L,1151911521,0,120.65,122.01,0100,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1457999115,262423.00
03/14/2016 19:45,2,0.129,ALERT,211.70,298.47,59.954,1457999104,"201051344000585","219011344069620",14.31,13.30,0,295.76,339.65,1.9,0.0,0.000,341983.1,341983.1,26616,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999116,262424.00
03/14/2016 19:45,2,0.070,ALERT,211.70,298.47,59.944,1457999104,"201051344001230","219011344069620",29.12,12.70,0,296.36,335.14,2.1,0.1,0.000,340441.0,340441.0,26401,0,0,0,L,1122011218,0,121.55,120.88,0100,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457999118,262425.00
03/14/2016 19:45,2,0.117,ALERT,212.16,299.07,59.949,1457999104,"201051344000582","219011344069620",15.27,12.70,0,296.96,339.34,1.8,0.0,0.000,334063.6,334063.6,26589,0,0,0,L,1122011218,0,121.78,121.55,0002,9,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999120,262426.00
03/14/2016 19:45,2,0.139,ALERT,211.25,298.17,59.959,1457999104,"201051344000955","219011344069620",11.93,13.00,0,296.06,336.94,1.7,0.0,0.000,344954.7,344954.7,26526,0,0,0,L,1122011218,0,120.88,121.10,0002,10,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457999122,262427.00
03/14/2016 19:45,2,0.000,ALERT,211.25,339.65,59.938,1457999104,"274151322000094","219011344069620",38.98,16.30,0,295.46,397.35,0.0,0.0,0.000,496354.5,496354.5,16142,0,0,0,L,1151911521,0,120.88,122.23,0100,12,0,0,0,0,0,0,228,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1457999124,262428.00
03/14/2016 19:45,2,0.145,ALERT,211.70,300.27,59.970,1457999104,"201051344000579","219011344069620",15.01,13.30,0,299.37,344.76,2.2,0.2,0.000,345887.0,345887.0,2113,0,0,0,L,1122011218,0,120.88,121.33,0002,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999126,262429.00
03/14/2016 19:45,2,0.137,ALERT,211.48,298.77,59.896,1457999104,"201051344000890","219011344069620",15.62,13.70,0,296.36,339.04,2.2,0.2,0.000,342305.4,342305.4,26546,0,0,0,L,1122011218,0,121.55,120.42,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999128,262430.00
03/14/2016 19:45,2,0.080,ALERT,211.93,298.47,59.938,1457999104,"201051344000438","219011344069620",29.60,13.00,0,296.36,336.34,2.4,0.4,0.000,344455.9,344455.9,26543,0,0,0,L,1122011218,0,121.78,121.10,0100,11,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1457999129,262431.00
03/14/2016 19:45,2,0.117,ALERT,211.93,297.87,59.949,1457999104,"201051344000417","219011344069620",29.26,13.30,0,295.46,339.04,3.5,1.4,0.000,338133.0,338133.0,26698,0,0,0,L,1122011218,0,121.33,121.10,0100,10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1457999131,262432.00
03/14/2016 19:45,2,0.018,ALERT,211.03,297.87,59.938,1457999104,"274151322000083","219011344069620",28.53,16.00,0,296.36,336.34,0.0,0.0,0.000,611936.0,611936.0,15582,0,0,0,L,1151911521,0,121.10,122.01,0100,12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1457999133,262433.00
03/14/2016 19:45,2,0.049,ALERT,211.48,296.96,59.901,1457999104,"274151322000076","219011344069620",16.74,16.30,0,296.06,345.96,0.8,0.0,0.000,651231.4,651231.4,15587,0,0,0,L,1151911521,0,121.33,122.23,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999135,262434.00
03/14/2016 19:45,2,0.123,ALERT,211.93,300.57,59.954,1457999104,"201051344000868","219011344069620",14.49,11.70,0,299.67,340.25,1.8,0.0,0.000,330744.4,330744.4,21812,0,0,0,L,1122011218,0,120.88,122.01,0002,8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999137,262435.00
03/14/2016 19:45,2,0.043,ALERT,211.03,298.47,59.944,1457999104,"274151322000095","219011344069620",16.62,16.00,0,297.26,337.84,0.7,0.0,0.000,644455.6,644455.6,15470,0,0,0,L,1151911521,0,121.33,121.55,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999139,262436.00
03/14/2016 19:45,2,0.100,ALERT,211.93,299.67,59.949,1457999104,"201051344000988","219011344069620",15.41,12.30,0,296.36,349.56,1.6,0.0,0.000,328920.4,328920.4,22086,0,0,0,L,1122011218,0,120.65,121.78,0002,9,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999140,262437.00
03/14/2016 19:45,2,0.105,ALERT,211.48,297.87,59.949,1457999104,"201051344001025","219011344069620",14.47,12.70,0,295.76,339.65,1.6,0.0,0.000,341984.3,341984.3,26602,0,0,0,L,1122011218,0,121.10,121.10,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999142,262438.00
03/14/2016 19:45,2,0.119,ALERT,211.93,299.97,59.938,1457999104,"201051344000458","219011344069620",15.01,13.00,0,299.07,340.25,1.8,0.0,0.000,339330.8,339330.8,21994,0,0,0,L,1122011218,0,121.10,121.78,0002,9,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999144,262439.00
03/14/2016 19:45,2,0.062,ALERT,212.38,299.67,59.944,1457999104,"201051344000853","219011344069620",29.60,11.70,0,298.77,345.66,1.9,0.0,0.000,336962.1,336962.1,21616,0,0,0,L,1122011218,0,121.33,122.01,0100,11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457999146,262440.00
03/14/2016 19:45,2,0.051,ALERT,212.16,298.47,59.938,1457999104,"201051344000685","219011344069620",29.36,12.70,0,295.46,335.74,1.6,0.0,0.000,344174.6,344174.6,26421,0,0,0,L,1122011218,0,122.23,121.10,0100,9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1457999148,262441.00
03/14/2016 19:45,2,0.066,ALERT,211.70,297.87,59.933,1457999104,"201051344000917","219011344069620",29.18,13.30,0,294.56,338.14,1.9,0.0,0.000,341445.8,341445.8,26419,0,0,0,L,1122011218,0,121.33,121.55,0100,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457999150,262442.00
03/14/2016 19:45,2,0.064,ALERT,211.93,298.77,59.933,1457999104,"201051344001145","219011344069620",29.50,12.30,0,296.06,339.34,1.9,0.0,0.000,346554.2,346554.2,26278,0,0,0,L,1122011218,0,121.55,121.10,0100,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1457999152,262443.00
03/14/2016 19:45,2,0.062,ALERT,211.70,297.57,59.944,1457999104,"201051344000651","219011344069620",29.22,12.00,0,295.76,336.04,1.9,0.0,0.000,338383.1,338383.1,26645,0,0,0,L,1122011218,0,121.78,120.88,0100,9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1457999153,262444.00
03/14/2016 19:45,2,0.006,ALERT,210.57,297.57,59.944,1457999104,"274151322000088","219011344069620",25.62,16.00,0,295.76,320.41,0.0,0.0,0.000,593824.5,593824.5,15283,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1457999155,262445.00
03/14/2016 19:45,2,0.008,ALERT,211.93,296.66,59.944,1457999104,"274151322000068","219011344069620",39.32,17.30,0,295.46,396.15,0.0,0.0,0.000,496437.0,496437.0,16317,0,0,0,L,1151911521,0,121.55,122.23,0100,15,0,0,0,0,0,0,223,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1457999157,262446.00
03/14/2016 19:45,2,0.082,ALERT,211.48,298.47,59.949,1457999104,"201051344001135","219011344069620",29.62,12.70,0,296.36,337.54,2.5,0.5,0.000,334927.0,334927.0,26612,0,0,0,L,1122011218,0,121.33,121.10,0100,11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1457999159,262447.00
03/14/2016 19:45,2,0.117,ALERT,211.93,300.57,59.917,1457999104,"201051344000594","219011344069620",15.31,14.00,0,298.47,340.85,1.8,0.0,0.000,341578.1,341578.1,22025,0,0,0,L,1122011218,0,120.88,121.55,0002,10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457999161,262448.00
03/14/2016 19:45,2,0.070,ALERT,211.93,298.17,59.975,1457999104,"201051344001203","219011344069620",29.14,12.70,0,296.06,336.64,2.1,0.1,0.000,341223.8,341223.8,26596,0,0,0,L,1122011218,0,122.01,121.10,0100,9,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457999163,262449.00
03/14/2016 19:45,2,0.016,ALERT,211.03,297.26,59.975,1457999104,"274151322000054","219011344069620",27.39,16.30,0,296.06,335.44,0.0,0.0,0.000,606716.4,606716.4,15309,0,0,0,L,1151911521,0,121.10,121.55,0100,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1457999165,262450.00
03/14/2016 19:45,2,0.078,ALERT,212.38,299.67,59.965,1457999104,"201051344000867","219011344069620",29.00,13.00,0,298.77,338.14,2.3,0.3,0.000,329951.5,329951.5,22054,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1457999166,262451.00
03/14/2016 19:45,2,0.109,ALERT,211.70,298.47,59.912,1457999104,"201051344001093","219011344069620",29.00,13.30,0,296.06,335.74,3.2,1.2,0.000,339991.0,339991.0,26475,0,0,0,L,1122011218,0,121.55,121.10,0100,11,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1457999168,262452.00
03/14/2016 19:45,2,0.025,ALERT,211.93,299.97,59.954,1457999104,"201051344000900","219011344069620",29.16,11.30,0,298.47,341.75,0.8,0.0,0.000,345073.4,345073.4,21464,0,0,0,L,1122011218,0,121.10,121.78,0100,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457999170,262453.00
03/14/2016 19:45,2,0.084,ALERT,212.16,299.37,59.975,1457999104,"201051344000648","219011344069620",29.34,11.70,0,298.17,340.85,2.5,0.5,0.000,338464.6,338464.6,21735,0,0,0,L,1122011218,0,120.65,122.01,0100,8,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1457999172,262454.00
03/14/2016 19:45,2,0.082,ALERT,212.16,300.57,59.965,1457999104,"201051344000569","219011344069620",29.54,12.00,0,299.67,346.86,2.5,0.5,0.000,346497.3,346497.3,21403,0,0,0,L,1122011218,0,120.65,122.01,0100,9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1457999174,262455.00
03/14/2016 19:45,2,0.086,ALERT,212.16,300.27,59.917,1457999104,"201051344000983","219011344069620",29.34,12.00,0,299.07,340.85,2.5,0.5,0.000,338962.1,338962.1,21850,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1457999176,262456.00
03/14/2016 19:45,2,0.055,ALERT,212.16,299.67,60.007,1457999104,"201051344001158","219011344069620",29.28,12.30,0,298.47,342.05,1.6,0.0,0.000,334671.4,334671.4,22068,0,0,0,L,1122011218,0,120.88,121.55,0100,11,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1457999178,262457.00
03/14/2016 19:45,2,0.076,ALERT,212.61,300.27,59.965,1457999104,"201051344000576","219011344069620",28.75,11.30,0,298.77,338.44,2.2,0.2,0.000,339531.2,339531.2,21525,0,0,0,L,1122011218,0,121.10,121.78,0100,9,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1457999179,262458.00
03/14/2016 19:45,2,0.031,ALERT,211.25,296.96,59.965,1457999104,"274151322000087","219011344069620",25.92,18.00,0,295.46,319.81,0.0,0.0,0.000,581713.8,581713.8,15369,0,0,0,L,1151911521,0,121.10,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1457999181,262459.00
03/14/2016 20:00,2,0.000,ALERT,211.93,299.07,59.996,1458000003,"201051344000645","219011344069620",0.00,11.70,0,297.87,311.09,0.0,0.0,0.000,339376.2,339376.2,21677,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000005,262460.00
03/14/2016 20:00,2,0.000,ALERT,210.57,296.36,59.959,1458000003,"274151322000085","219011344069620",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,609521.1,609521.1,15328,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1458000007,262461.00
03/14/2016 20:00,2,0.000,ALERT,212.16,298.77,59.975,1458000003,"201051344000633","219011344069620",0.00,11.70,0,296.06,311.99,0.0,0.0,0.000,330942.5,330942.5,22090,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000009,262462.00
03/14/2016 20:00,2,0.000,ALERT,211.70,299.07,60.007,1458000003,"201051344000469","219011344069620",0.00,10.30,0,296.96,310.49,0.0,0.0,0.000,331762.2,331762.2,22075,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000011,262463.00
03/14/2016 20:00,2,0.000,ALERT,211.25,297.87,59.970,1458000003,"201051344000646","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,336613.9,336613.9,26611,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000013,262464.00
03/14/2016 20:00,2,0.000,ALERT,210.35,296.96,59.959,1458000003,"274151322000052","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,617836.8,617836.8,15548,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1458000015,262465.00
03/14/2016 20:00,2,0.000,ALERT,211.48,297.87,59.970,1458000003,"201051344000585","219011344069620",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,341983.2,341983.2,26618,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000016,262466.00
03/14/2016 20:00,2,0.000,ALERT,211.48,298.47,59.975,1458000003,"201051344001230","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,340441.0,340441.0,26403,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000018,262467.00
03/14/2016 20:00,2,0.000,ALERT,211.93,299.07,59.933,1458000003,"201051344000582","219011344069620",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,334063.6,334063.6,26591,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000020,262468.00
03/14/2016 20:00,2,0.000,ALERT,211.03,297.87,59.981,1458000003,"201051344000955","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,344954.8,344954.8,26528,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000022,262469.00
03/14/2016 20:00,2,0.000,ALERT,210.57,295.76,59.933,1458000003,"274151322000094","219011344069620",0.00,15.30,0,294.26,374.21,0.0,0.0,0.000,496354.5,496354.5,16144,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1458000024,262470.00
03/14/2016 20:00,2,0.000,ALERT,211.48,299.67,59.970,1458000003,"201051344000579","219011344069620",0.00,12.30,0,298.47,310.79,0.0,0.0,0.000,345887.1,345887.1,2115,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000025,262471.00
03/14/2016 20:00,2,0.000,ALERT,211.25,298.47,59.965,1458000003,"201051344000890","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,342305.5,342305.5,26548,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000027,262472.00
03/14/2016 20:00,2,0.000,ALERT,211.70,297.87,59.970,1458000003,"201051344000438","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,344455.9,344455.9,26545,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000029,262473.00
03/14/2016 20:00,2,0.000,ALERT,211.48,297.26,59.959,1458000003,"201051344000417","219011344069620",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,338133.2,338133.2,26700,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000031,262474.00
03/14/2016 20:00,2,0.000,ALERT,210.57,296.36,59.959,1458000003,"274151322000083","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,611936.0,611936.0,15584,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1458000033,262475.00
03/14/2016 20:00,2,0.000,ALERT,211.03,296.96,59.954,1458000003,"274151322000076","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,651231.4,651231.4,15589,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1458000034,262476.00
03/14/2016 20:00,2,0.000,ALERT,211.48,299.67,59.965,1458000003,"201051344000868","219011344069620",0.00,10.70,0,298.47,312.59,0.0,0.0,0.000,330744.4,330744.4,21814,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000036,262477.00
03/14/2016 20:00,2,0.000,ALERT,210.57,297.26,59.959,1458000003,"274151322000095","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,644455.6,644455.6,15472,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1458000038,262478.00
03/14/2016 20:00,2,0.000,ALERT,211.48,299.07,59.965,1458000003,"201051344000988","219011344069620",0.00,11.30,0,295.46,310.49,0.0,0.0,0.000,328920.4,328920.4,22088,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000040,262479.00
03/14/2016 20:00,2,0.000,ALERT,211.48,297.26,59.959,1458000003,"201051344001025","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,341984.3,341984.3,26604,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000042,262480.00
03/14/2016 20:00,2,0.000,ALERT,211.48,299.07,59.949,1458000003,"201051344000458","219011344069620",0.00,12.00,0,297.87,310.79,0.0,0.0,0.000,339330.8,339330.8,21996,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000044,262481.00
03/14/2016 20:00,2,0.000,ALERT,211.93,298.77,59.965,1458000003,"201051344000853","219011344069620",0.00,11.00,0,297.87,310.49,0.0,0.0,0.000,336962.1,336962.1,21618,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000045,262482.00
03/14/2016 20:00,2,0.000,ALERT,211.93,297.87,59.965,1458000003,"201051344000685","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,344174.6,344174.6,26423,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000047,262483.00
03/14/2016 20:00,2,0.000,ALERT,211.70,297.57,59.944,1458000003,"201051344000917","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,341445.8,341445.8,26421,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000049,262484.00
03/14/2016 20:00,2,0.000,ALERT,211.93,298.17,59.928,1458000003,"201051344001145","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,346554.2,346554.2,26280,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000051,262485.00
03/14/2016 20:00,2,0.000,ALERT,211.70,297.26,59.965,1458000003,"201051344000651","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,338383.1,338383.1,26647,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000053,262486.00
03/14/2016 20:00,2,0.000,ALERT,210.12,296.36,59.959,1458000003,"274151322000088","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,593824.5,593824.5,15285,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1458000054,262487.00
03/14/2016 20:00,2,0.000,ALERT,211.25,295.76,59.954,1458000003,"274151322000068","219011344069620",0.00,16.00,0,293.96,373.61,0.0,0.0,0.000,496437.0,496437.0,16319,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1458000056,262488.00
03/14/2016 20:00,2,0.000,ALERT,211.25,297.87,59.959,1458000003,"201051344001135","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,334927.0,334927.0,26614,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000058,262489.00
03/14/2016 20:00,2,0.000,ALERT,211.25,299.37,59.917,1458000003,"201051344000594","219011344069620",0.00,13.00,0,297.87,313.20,0.0,0.0,0.000,341578.2,341578.2,22027,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000060,262490.00
03/14/2016 20:00,2,0.000,ALERT,211.70,297.57,59.965,1458000003,"201051344001203","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,341223.8,341223.8,26598,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000061,262491.00
03/14/2016 20:00,2,0.000,ALERT,210.57,296.36,59.959,1458000003,"274151322000054","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,606716.4,606716.4,15311,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1458000063,262492.00
03/14/2016 20:00,2,0.000,ALERT,211.70,298.77,59.959,1458000003,"201051344000867","219011344069620",0.00,12.00,0,297.26,311.99,0.0,0.0,0.000,329951.5,329951.5,22056,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000065,262493.00
03/14/2016 20:00,2,0.000,ALERT,211.48,297.87,59.965,1458000003,"201051344001093","219011344069620",0.00,12.30,0,296.66,299.67,0.0,0.0,0.000,339991.2,339991.2,26477,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000067,262494.00
03/14/2016 20:00,2,0.000,ALERT,211.48,299.07,59.965,1458000003,"201051344000900","219011344069620",0.00,10.70,0,297.57,310.79,0.0,0.0,0.000,345073.4,345073.4,21466,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000069,262495.00
03/14/2016 20:00,2,0.000,ALERT,211.48,297.87,59.922,1458000003,"201051344000648","219011344069620",0.00,10.70,0,297.26,310.79,0.0,0.0,0.000,338464.6,338464.6,21737,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000070,262496.00
03/14/2016 20:00,2,0.000,ALERT,211.70,299.37,59.933,1458000003,"201051344000569","219011344069620",0.00,11.30,0,298.47,311.39,0.0,0.0,0.000,346497.4,346497.4,21405,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000072,262497.00
03/14/2016 20:00,2,0.000,ALERT,211.48,299.07,59.970,1458000003,"201051344000983","219011344069620",0.00,11.30,0,298.17,310.79,0.0,0.0,0.000,338962.2,338962.2,21852,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000074,262498.00
03/14/2016 20:00,2,0.000,ALERT,211.70,298.77,59.981,1458000003,"201051344001158","219011344069620",0.00,11.30,0,297.26,310.19,0.0,0.0,0.000,334671.4,334671.4,22070,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000076,262499.00
03/14/2016 20:00,2,0.000,ALERT,211.93,299.37,59.970,1458000003,"201051344000576","219011344069620",0.00,10.70,0,297.87,311.39,0.0,0.0,0.000,339531.2,339531.2,21527,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458000078,262500.00
03/14/2016 20:00,2,0.000,ALERT,210.57,296.06,59.970,1458000003,"274151322000087","219011344069620",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,581713.8,581713.8,15371,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1458000080,262501.00
03/14/2016 20:15,2,0.000,ALERT,211.93,298.77,59.986,1458000903,"201051344000645","219011344069620",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,339376.2,339376.2,21679,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000905,262502.00
03/14/2016 20:15,2,0.000,ALERT,211.03,296.96,59.981,1458000903,"274151322000085","219011344069620",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,609521.1,609521.1,15330,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000907,262503.00
03/14/2016 20:15,2,0.000,ALERT,212.16,298.47,59.986,1458000903,"201051344000633","219011344069620",0.00,11.00,0,295.16,301.47,0.0,0.0,0.000,330942.5,330942.5,22092,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000909,262504.00
03/14/2016 20:15,2,0.000,ALERT,211.48,298.47,59.986,1458000903,"201051344000469","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,331762.2,331762.2,22077,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458000911,262505.00
03/14/2016 20:15,2,0.000,ALERT,211.48,298.17,59.970,1458000903,"201051344000646","219011344069620",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,336613.9,336613.9,26613,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000912,262506.00
03/14/2016 20:15,2,0.000,ALERT,210.80,297.26,59.981,1458000903,"274151322000052","219011344069620",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,617836.8,617836.8,15550,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000914,262507.00
03/14/2016 20:15,2,0.000,ALERT,211.70,298.17,59.986,1458000903,"201051344000585","219011344069620",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,341983.2,341983.2,26620,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000916,262508.00
03/14/2016 20:15,2,0.000,ALERT,211.70,298.47,59.986,1458000903,"201051344001230","219011344069620",0.00,11.00,0,296.36,299.67,0.0,0.0,0.000,340441.0,340441.0,26405,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458000918,262509.00
03/14/2016 20:15,2,0.000,ALERT,212.38,299.07,59.986,1458000903,"201051344000582","219011344069620",0.00,10.70,0,296.96,300.27,0.0,0.0,0.000,334063.6,334063.6,26593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000919,262510.00
03/14/2016 20:15,2,0.000,ALERT,211.25,297.87,60.018,1458000903,"201051344000955","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,344954.8,344954.8,26530,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000921,262511.00
03/14/2016 20:15,2,0.000,ALERT,211.03,296.06,59.991,1458000903,"274151322000094","219011344069620",0.00,14.00,0,293.96,297.57,0.0,0.0,0.000,496354.5,496354.5,16146,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000923,262512.00
03/14/2016 20:15,2,0.000,ALERT,211.25,298.77,59.991,1458000903,"201051344000579","219011344069620",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,345887.1,345887.1,2117,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458000925,262513.00
03/14/2016 20:15,2,0.000,ALERT,211.25,298.17,60.007,1458000903,"201051344000890","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,342305.5,342305.5,26550,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000927,262514.00
03/14/2016 20:15,2,0.000,ALERT,211.70,297.87,59.996,1458000903,"201051344000438","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,344455.9,344455.9,26547,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458000928,262515.00
03/14/2016 20:15,2,0.000,ALERT,211.93,297.57,59.965,1458000903,"201051344000417","219011344069620",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,338133.2,338133.2,26702,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000930,262516.00
03/14/2016 20:15,2,0.000,ALERT,211.03,297.26,59.991,1458000903,"274151322000083","219011344069620",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,611936.0,611936.0,15586,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000932,262517.00
03/14/2016 20:15,2,0.000,ALERT,211.48,296.96,59.981,1458000903,"274151322000076","219011344069620",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,651231.4,651231.4,15591,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000934,262518.00
03/14/2016 20:15,2,0.000,ALERT,211.25,299.37,60.023,1458000903,"201051344000868","219011344069620",0.00,10.30,0,297.57,303.28,0.0,0.0,0.000,330744.4,330744.4,21816,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458000936,262519.00
03/14/2016 20:15,2,0.000,ALERT,210.80,297.57,59.970,1458000903,"274151322000095","219011344069620",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,644455.6,644455.6,15474,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000937,262520.00
03/14/2016 20:15,2,0.000,ALERT,211.25,298.77,59.991,1458000903,"201051344000988","219011344069620",0.00,10.70,0,294.56,301.47,0.0,0.0,0.000,328920.4,328920.4,22090,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000940,262521.00
03/14/2016 20:15,2,0.000,ALERT,211.48,296.96,59.986,1458000903,"201051344001025","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,341984.3,341984.3,26606,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000942,262522.00
03/14/2016 20:15,2,0.000,ALERT,211.25,298.77,59.981,1458000903,"201051344000458","219011344069620",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,339330.8,339330.8,21998,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000944,262523.00
03/14/2016 20:15,2,0.000,ALERT,211.93,298.47,59.981,1458000903,"201051344000853","219011344069620",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,336962.1,336962.1,21620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000945,262524.00
03/14/2016 20:15,2,0.000,ALERT,212.16,297.87,59.986,1458000903,"201051344000685","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,344174.6,344174.6,26425,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000947,262525.00
03/14/2016 20:15,2,0.000,ALERT,211.70,297.26,59.975,1458000903,"201051344000917","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,341445.8,341445.8,26423,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000949,262526.00
03/14/2016 20:15,2,0.000,ALERT,211.93,298.17,59.986,1458000903,"201051344001145","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,346554.2,346554.2,26282,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000951,262527.00
03/14/2016 20:15,2,0.000,ALERT,211.70,297.26,59.991,1458000903,"201051344000651","219011344069620",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,338383.1,338383.1,26649,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000953,262528.00
03/14/2016 20:15,2,0.000,ALERT,210.57,296.36,59.970,1458000903,"274151322000088","219011344069620",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,593824.5,593824.5,15287,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000955,262529.00
03/14/2016 20:15,2,0.000,ALERT,211.70,296.06,59.965,1458000903,"274151322000068","219011344069620",0.00,15.00,0,293.66,297.26,0.0,0.0,0.000,496437.0,496437.0,16321,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000957,262530.00
03/14/2016 20:15,2,0.000,ALERT,211.25,297.57,59.975,1458000903,"201051344001135","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,334927.0,334927.0,26616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000959,262531.00
03/14/2016 20:15,2,0.000,ALERT,211.25,299.37,60.007,1458000903,"201051344000594","219011344069620",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,341578.2,341578.2,22029,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000961,262532.00
03/14/2016 20:15,2,0.000,ALERT,211.70,297.26,59.981,1458000903,"201051344001203","219011344069620",0.00,11.00,0,295.76,301.17,0.0,0.0,0.000,341223.8,341223.8,26600,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458000962,262533.00
03/14/2016 20:15,2,0.000,ALERT,210.80,297.26,59.975,1458000903,"274151322000054","219011344069620",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,606716.4,606716.4,15313,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000964,262534.00
03/14/2016 20:15,2,0.000,ALERT,211.70,298.77,59.986,1458000903,"201051344000867","219011344069620",0.00,11.30,0,296.66,302.68,0.0,0.0,0.000,329951.5,329951.5,22058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458000966,262535.00
03/14/2016 20:15,2,0.000,ALERT,211.48,297.57,59.981,1458000903,"201051344001093","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,339991.2,339991.2,26479,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000968,262536.00
03/14/2016 20:15,2,0.000,ALERT,211.48,299.07,59.949,1458000903,"201051344000900","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,345073.4,345073.4,21468,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458000970,262537.00
03/14/2016 20:15,2,0.000,ALERT,211.93,298.47,59.981,1458000903,"201051344000648","219011344069620",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,338464.6,338464.6,21739,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458000971,262538.00
03/14/2016 20:15,2,0.000,ALERT,211.70,299.67,59.981,1458000903,"201051344000569","219011344069620",0.00,10.70,0,297.57,303.28,0.0,0.0,0.000,346497.4,346497.4,21407,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000973,262539.00
03/14/2016 20:15,2,0.000,ALERT,211.70,299.37,59.959,1458000903,"201051344000983","219011344069620",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,338962.2,338962.2,21854,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000975,262540.00
03/14/2016 20:15,2,0.000,ALERT,211.70,299.07,59.991,1458000903,"201051344001158","219011344069620",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,334671.4,334671.4,22072,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000977,262541.00
03/14/2016 20:15,2,0.000,ALERT,212.16,299.37,59.986,1458000903,"201051344000576","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,339531.2,339531.2,21529,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000979,262542.00
03/14/2016 20:15,2,0.000,ALERT,211.03,295.46,59.986,1458000903,"274151322000087","219011344069620",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,581713.8,581713.8,15373,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458000980,262543.00
03/14/2016 20:30,2,0.000,ALERT,212.38,299.37,59.981,1458001803,"201051344000645","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,339376.2,339376.2,21681,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001805,262544.00
03/14/2016 20:30,2,0.000,ALERT,211.25,296.66,59.954,1458001803,"274151322000085","219011344069620",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,609521.1,609521.1,15332,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001807,262545.00
03/14/2016 20:30,2,0.000,ALERT,212.61,299.37,60.007,1458001803,"201051344000633","219011344069620",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,330942.5,330942.5,22094,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001809,262546.00
03/14/2016 20:30,2,0.000,ALERT,212.16,299.37,59.970,1458001803,"201051344000469","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,331762.2,331762.2,22079,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001810,262547.00
03/14/2016 20:30,2,0.000,ALERT,211.70,298.77,59.970,1458001803,"201051344000646","219011344069620",0.00,10.30,0,295.16,309.29,0.0,0.0,0.000,336613.9,336613.9,26615,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001812,262548.00
03/14/2016 20:30,2,0.000,ALERT,210.80,297.26,59.981,1458001803,"274151322000052","219011344069620",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,617836.8,617836.8,15552,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001814,262549.00
03/14/2016 20:30,2,0.000,ALERT,212.16,298.77,59.986,1458001803,"201051344000585","219011344069620",0.00,10.70,0,295.76,308.99,0.0,0.0,0.000,341983.2,341983.2,26622,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001816,262550.00
03/14/2016 20:30,2,0.000,ALERT,211.93,299.07,59.986,1458001803,"201051344001230","219011344069620",0.00,10.00,0,296.36,310.19,0.0,0.0,0.000,340441.0,340441.0,26407,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001818,262551.00
03/14/2016 20:30,2,0.000,ALERT,212.38,299.37,59.991,1458001803,"201051344000582","219011344069620",0.00,10.00,0,296.96,310.19,0.0,0.0,0.000,334063.6,334063.6,26595,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458001819,262552.00
03/14/2016 20:30,2,0.000,ALERT,211.70,298.47,59.981,1458001803,"201051344000955","219011344069620",0.00,10.30,0,295.76,309.29,0.0,0.0,0.000,344954.8,344954.8,26532,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001821,262553.00
03/14/2016 20:30,2,0.000,ALERT,211.03,296.06,59.965,1458001803,"274151322000094","219011344069620",0.00,13.00,0,293.36,297.57,0.0,0.0,0.000,496354.5,496354.5,16148,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001823,262554.00
03/14/2016 20:30,2,0.000,ALERT,211.93,299.97,59.986,1458001803,"201051344000579","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,345887.1,345887.1,2119,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001825,262555.00
03/14/2016 20:30,2,0.000,ALERT,211.93,299.07,59.965,1458001803,"201051344000890","219011344069620",0.00,11.00,0,296.36,310.19,0.0,0.0,0.000,342305.5,342305.5,26552,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458001827,262556.00
