ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 20:30,2,0.000,ALERT,212.38,298.77,59.996,1458001803,"201051344000438","219011344069620",0.00,10.00,0,296.06,309.29,0.0,0.0,0.000,344455.9,344455.9,26549,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001829,262557.00
03/14/2016 20:30,2,0.000,ALERT,212.16,298.17,59.975,1458001803,"201051344000417","219011344069620",0.00,10.70,0,295.46,308.99,0.0,0.0,0.000,338133.2,338133.2,26704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001830,262558.00
03/14/2016 20:30,2,0.000,ALERT,211.03,297.26,59.970,1458001803,"274151322000083","219011344069620",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,611936.0,611936.0,15588,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001832,262559.00
03/14/2016 20:30,2,0.000,ALERT,211.70,296.36,59.970,1458001803,"274151322000076","219011344069620",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,651231.4,651231.4,15593,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001834,262560.00
03/14/2016 20:30,2,0.000,ALERT,211.70,300.27,59.959,1458001803,"201051344000868","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,330744.4,330744.4,21818,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001836,262561.00
03/14/2016 20:30,2,0.000,ALERT,211.03,297.26,59.965,1458001803,"274151322000095","219011344069620",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,644455.6,644455.6,15476,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001838,262562.00
03/14/2016 20:30,2,0.000,ALERT,211.48,299.07,59.938,1458001803,"201051344000988","219011344069620",0.00,10.30,0,294.56,300.57,0.0,0.0,0.000,328920.4,328920.4,22092,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001839,262563.00
03/14/2016 20:30,2,0.000,ALERT,211.70,297.87,59.965,1458001803,"201051344001025","219011344069620",0.00,10.00,0,295.46,308.69,0.0,0.0,0.000,341984.3,341984.3,26608,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458001841,262564.00
03/14/2016 20:30,2,0.000,ALERT,211.70,299.37,59.965,1458001803,"201051344000458","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,339330.8,339330.8,22000,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458001843,262565.00
03/14/2016 20:30,2,0.000,ALERT,212.38,299.37,59.970,1458001803,"201051344000853","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,336962.1,336962.1,21622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458001845,262566.00
03/14/2016 20:30,2,0.000,ALERT,212.38,298.47,59.965,1458001803,"201051344000685","219011344069620",0.00,10.30,0,295.76,310.19,0.0,0.0,0.000,344174.6,344174.6,26427,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001847,262567.00
03/14/2016 20:30,2,0.000,ALERT,212.16,298.17,59.959,1458001803,"201051344000917","219011344069620",0.00,11.00,0,294.56,308.69,0.0,0.0,0.000,341445.8,341445.8,26425,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001849,262568.00
03/14/2016 20:30,2,0.000,ALERT,212.16,298.77,59.954,1458001803,"201051344001145","219011344069620",0.00,10.00,0,296.06,310.19,0.0,0.0,0.000,346554.2,346554.2,26284,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001850,262569.00
03/14/2016 20:30,2,0.000,ALERT,212.16,297.87,59.954,1458001803,"201051344000651","219011344069620",0.00,9.70,0,295.16,308.09,0.0,0.0,0.000,338383.1,338383.1,26651,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001852,262570.00
03/14/2016 20:30,2,0.000,ALERT,210.57,296.66,59.949,1458001803,"274151322000088","219011344069620",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,593824.5,593824.5,15289,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458001854,262571.00
03/14/2016 20:30,2,0.000,ALERT,211.70,296.06,59.954,1458001803,"274151322000068","219011344069620",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,496437.0,496437.0,16323,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001856,262572.00
03/14/2016 20:30,2,0.000,ALERT,211.70,298.47,59.954,1458001803,"201051344001135","219011344069620",0.00,10.00,0,295.76,308.69,0.0,0.0,0.000,334927.0,334927.0,26618,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001858,262573.00
03/14/2016 20:30,2,0.000,ALERT,211.48,299.67,59.959,1458001803,"201051344000594","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,341578.2,341578.2,22031,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001860,262574.00
03/14/2016 20:30,2,0.000,ALERT,212.16,298.17,59.954,1458001803,"201051344001203","219011344069620",0.00,10.30,0,295.76,309.59,0.0,0.0,0.000,341223.8,341223.8,26602,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458001862,262575.00
03/14/2016 20:30,2,0.000,ALERT,210.80,296.96,59.949,1458001803,"274151322000054","219011344069620",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,606716.4,606716.4,15315,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001863,262576.00
03/14/2016 20:30,2,0.000,ALERT,212.16,299.07,59.959,1458001803,"201051344000867","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,329951.5,329951.5,22060,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458001865,262577.00
03/14/2016 20:30,2,0.000,ALERT,211.93,298.47,59.954,1458001803,"201051344001093","219011344069620",0.00,10.70,0,295.76,308.99,0.0,0.0,0.000,339991.2,339991.2,26481,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001867,262578.00
03/14/2016 20:30,2,0.000,ALERT,211.93,299.37,59.959,1458001803,"201051344000900","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,345073.4,345073.4,21470,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001869,262579.00
03/14/2016 20:30,2,0.000,ALERT,212.16,298.77,59.965,1458001803,"201051344000648","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,338464.6,338464.6,21741,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001871,262580.00
03/14/2016 20:30,2,0.000,ALERT,211.93,299.97,59.959,1458001803,"201051344000569","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,346497.4,346497.4,21409,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001872,262581.00
03/14/2016 20:30,2,0.000,ALERT,211.93,299.67,59.959,1458001803,"201051344000983","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,338962.2,338962.2,21856,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001874,262582.00
03/14/2016 20:30,2,0.000,ALERT,211.93,299.07,59.959,1458001803,"201051344001158","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,334671.4,334671.4,22074,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001876,262583.00
03/14/2016 20:30,2,0.000,ALERT,212.38,299.67,59.949,1458001803,"201051344000576","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,339531.2,339531.2,21531,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458001878,262584.00
03/14/2016 20:30,2,0.000,ALERT,211.25,296.06,59.986,1458001803,"274151322000087","219011344069620",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,581713.8,581713.8,15375,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458001880,262585.00
03/14/2016 20:45,2,0.000,ALERT,212.61,299.97,59.986,1458002704,"201051344000645","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,339376.2,339376.2,21683,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002706,262586.00
03/14/2016 20:45,2,0.000,ALERT,211.70,297.87,59.981,1458002704,"274151322000085","219011344069620",0.00,12.30,0,295.46,303.88,0.0,0.0,0.000,609521.1,609521.1,15334,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002708,262587.00
03/14/2016 20:45,2,0.000,ALERT,212.61,299.67,59.991,1458002704,"201051344000633","219011344069620",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,330942.5,330942.5,22096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002710,262588.00
03/14/2016 20:45,2,0.000,ALERT,212.38,300.27,59.981,1458002704,"201051344000469","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,331762.2,331762.2,22081,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002712,262589.00
03/14/2016 20:45,2,0.000,ALERT,211.93,298.77,59.981,1458002704,"201051344000646","219011344069620",0.00,9.70,0,296.36,302.68,0.0,0.0,0.000,336613.9,336613.9,26617,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002714,262590.00
03/14/2016 20:45,2,0.000,ALERT,211.25,298.17,59.981,1458002704,"274151322000052","219011344069620",0.00,12.00,0,295.16,303.88,0.0,0.0,0.000,617836.8,617836.8,15554,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002715,262591.00
03/14/2016 20:45,2,0.000,ALERT,212.38,299.07,59.991,1458002704,"201051344000585","219011344069620",0.00,10.00,0,296.36,302.68,0.0,0.0,0.000,341983.2,341983.2,26624,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458002717,262592.00
03/14/2016 20:45,2,0.000,ALERT,212.16,299.07,59.991,1458002704,"201051344001230","219011344069620",0.00,9.70,0,296.66,303.58,0.0,0.0,0.000,340441.0,340441.0,26409,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458002719,262593.00
03/14/2016 20:45,2,0.000,ALERT,212.61,299.67,59.996,1458002704,"201051344000582","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,334063.6,334063.6,26597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002721,262594.00
03/14/2016 20:45,2,0.000,ALERT,211.70,298.77,59.986,1458002704,"201051344000955","219011344069620",0.00,9.70,0,296.66,303.28,0.0,0.0,0.000,344954.8,344954.8,26534,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002723,262595.00
03/14/2016 20:45,2,0.000,ALERT,211.70,296.96,60.028,1458002704,"274151322000094","219011344069620",0.00,12.00,0,294.86,303.28,0.0,0.0,0.000,496354.5,496354.5,16150,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002724,262596.00
03/14/2016 20:45,2,0.000,ALERT,212.16,300.87,59.991,1458002704,"201051344000579","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,345887.1,345887.1,2121,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002726,262597.00
03/14/2016 20:45,2,0.000,ALERT,212.16,299.07,59.991,1458002704,"201051344000890","219011344069620",0.00,10.30,0,297.26,304.48,0.0,0.0,0.000,342305.5,342305.5,26554,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002728,262598.00
03/14/2016 20:45,2,0.000,ALERT,212.16,298.77,59.986,1458002704,"201051344000438","219011344069620",0.00,9.30,0,296.96,303.28,0.0,0.0,0.000,344455.9,344455.9,26551,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002730,262599.00
03/14/2016 20:45,2,0.000,ALERT,212.38,298.47,59.991,1458002704,"201051344000417","219011344069620",0.00,9.70,0,296.06,302.68,0.0,0.0,0.000,338133.2,338133.2,26706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458002732,262600.00
03/14/2016 20:45,2,0.000,ALERT,211.48,298.47,59.996,1458002704,"274151322000083","219011344069620",0.00,12.00,0,295.46,304.18,0.0,0.0,0.000,611936.0,611936.0,15590,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002733,262601.00
03/14/2016 20:45,2,0.000,ALERT,212.16,297.57,59.991,1458002704,"274151322000076","219011344069620",0.00,12.00,0,295.16,304.18,0.0,0.0,0.000,651231.4,651231.4,15595,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002735,262602.00
03/14/2016 20:45,2,0.000,ALERT,212.16,301.17,59.991,1458002704,"201051344000868","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,330744.4,330744.4,21820,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002738,262603.00
03/14/2016 20:45,2,0.000,ALERT,211.48,298.77,59.996,1458002704,"274151322000095","219011344069620",0.00,11.70,0,296.36,304.78,0.0,0.0,0.000,644455.6,644455.6,15478,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002739,262604.00
03/14/2016 20:45,2,0.000,ALERT,211.93,299.97,59.986,1458002704,"201051344000988","219011344069620",0.00,9.70,0,295.16,301.17,0.0,0.0,0.000,328920.4,328920.4,22094,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002741,262605.00
03/14/2016 20:45,2,0.000,ALERT,211.93,298.17,59.981,1458002704,"201051344001025","219011344069620",0.00,9.30,0,296.36,303.58,0.0,0.0,0.000,341984.3,341984.3,26610,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002743,262606.00
03/14/2016 20:45,2,0.000,ALERT,211.93,300.27,60.028,1458002704,"201051344000458","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,339330.8,339330.8,22002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458002745,262607.00
03/14/2016 20:45,2,0.000,ALERT,212.83,299.97,60.002,1458002704,"201051344000853","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,336962.1,336962.1,21624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002747,262608.00
03/14/2016 20:45,2,0.000,ALERT,212.38,299.07,59.965,1458002704,"201051344000685","219011344069620",0.00,9.70,0,296.66,303.28,0.0,0.0,0.000,344174.6,344174.6,26429,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002749,262609.00
03/14/2016 20:45,2,0.000,ALERT,212.16,298.47,60.002,1458002704,"201051344000917","219011344069620",0.00,10.30,0,295.46,302.07,0.0,0.0,0.000,341445.8,341445.8,26427,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002750,262610.00
03/14/2016 20:45,2,0.000,ALERT,212.38,299.37,60.002,1458002704,"201051344001145","219011344069620",0.00,9.30,0,296.66,304.18,0.0,0.0,0.000,346554.2,346554.2,26286,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002752,262611.00
03/14/2016 20:45,2,0.000,ALERT,212.16,298.17,60.012,1458002704,"201051344000651","219011344069620",0.00,9.00,0,296.06,302.37,0.0,0.0,0.000,338383.1,338383.1,26653,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002754,262612.00
03/14/2016 20:45,2,0.000,ALERT,211.03,297.26,60.002,1458002704,"274151322000088","219011344069620",0.00,12.70,0,295.16,303.28,0.0,0.0,0.000,593824.5,593824.5,15291,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002756,262613.00
03/14/2016 20:45,2,0.000,ALERT,211.93,296.96,59.996,1458002704,"274151322000068","219011344069620",0.00,13.00,0,294.86,302.68,0.0,0.0,0.000,496437.0,496437.0,16325,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002758,262614.00
03/14/2016 20:45,2,0.000,ALERT,211.70,298.77,60.007,1458002704,"201051344001135","219011344069620",0.00,9.70,0,296.66,303.28,0.0,0.0,0.000,334927.0,334927.0,26620,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002759,262615.00
03/14/2016 20:45,2,0.000,ALERT,211.70,300.57,60.007,1458002704,"201051344000594","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,341578.2,341578.2,22033,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458002761,262616.00
03/14/2016 20:45,2,0.000,ALERT,212.16,298.47,60.002,1458002704,"201051344001203","219011344069620",0.00,9.70,0,296.96,304.48,0.0,0.0,0.000,341223.8,341223.8,26604,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458002763,262617.00
03/14/2016 20:45,2,0.000,ALERT,211.48,298.17,60.007,1458002704,"274151322000054","219011344069620",0.00,12.70,0,295.16,303.88,0.0,0.0,0.000,606716.4,606716.4,15317,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458002765,262618.00
03/14/2016 20:45,2,0.000,ALERT,212.38,299.97,60.002,1458002704,"201051344000867","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,329951.5,329951.5,22062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458002767,262619.00
03/14/2016 20:45,2,0.000,ALERT,212.16,298.77,59.996,1458002704,"201051344001093","219011344069620",0.00,10.30,0,296.66,302.68,0.0,0.0,0.000,339991.2,339991.2,26483,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002768,262620.00
03/14/2016 20:45,2,0.000,ALERT,211.93,299.97,59.996,1458002704,"201051344000900","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,345073.4,345073.4,21472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458002770,262621.00
03/14/2016 20:45,2,0.000,ALERT,212.38,299.37,59.959,1458002704,"201051344000648","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,338464.6,338464.6,21743,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002772,262622.00
03/14/2016 20:45,2,0.000,ALERT,212.16,300.57,59.965,1458002704,"201051344000569","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,346497.4,346497.4,21411,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002774,262623.00
03/14/2016 20:45,2,0.000,ALERT,211.93,300.27,60.039,1458002704,"201051344000983","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,338962.2,338962.2,21858,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002776,262624.00
03/14/2016 20:45,2,0.000,ALERT,211.93,299.37,60.028,1458002704,"201051344001158","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,334671.4,334671.4,22076,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002777,262625.00
03/14/2016 20:45,2,0.000,ALERT,212.38,300.27,59.991,1458002704,"201051344000576","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,339531.2,339531.2,21533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458002779,262626.00
03/14/2016 20:45,2,0.000,ALERT,211.48,296.96,59.970,1458002704,"274151322000087","219011344069620",0.00,13.70,0,294.56,302.98,0.0,0.0,0.000,581713.8,581713.8,15377,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458002781,262627.00
03/14/2016 21:00,2,0.000,ALERT,212.61,300.57,60.002,1458003603,"201051344000645","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,339376.2,339376.2,21685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003605,262628.00
03/14/2016 21:00,2,0.000,ALERT,211.70,298.17,59.944,1458003603,"274151322000085","219011344069620",0.00,11.70,0,296.36,299.67,0.0,0.0,0.000,609521.1,609521.1,15336,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458003607,262629.00
03/14/2016 21:00,2,0.000,ALERT,212.83,300.27,59.959,1458003603,"201051344000633","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,330942.5,330942.5,22098,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003609,262630.00
03/14/2016 21:00,2,0.000,ALERT,212.38,300.57,60.002,1458003603,"201051344000469","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,331762.2,331762.2,22083,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003611,262631.00
03/14/2016 21:00,2,0.000,ALERT,211.93,299.07,60.002,1458003603,"201051344000646","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,336613.9,336613.9,26619,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003613,262632.00
03/14/2016 21:00,2,0.000,ALERT,211.25,297.57,59.975,1458003603,"274151322000052","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,617836.8,617836.8,15556,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003614,262633.00
03/14/2016 21:00,2,0.000,ALERT,212.16,299.37,60.018,1458003603,"201051344000585","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,341983.2,341983.2,26626,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003616,262634.00
03/14/2016 21:00,2,0.000,ALERT,211.93,299.37,59.986,1458003603,"201051344001230","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,340441.0,340441.0,26411,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003618,262635.00
03/14/2016 21:00,2,0.000,ALERT,212.38,299.97,59.996,1458003603,"201051344000582","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,334063.6,334063.6,26599,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003620,262636.00
03/14/2016 21:00,2,0.000,ALERT,211.93,299.37,59.986,1458003603,"201051344000955","219011344069620",0.00,9.30,0,296.66,303.28,0.0,0.0,0.000,344954.8,344954.8,26536,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003622,262637.00
03/14/2016 21:00,2,0.000,ALERT,211.48,297.87,60.012,1458003603,"274151322000094","219011344069620",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,496354.5,496354.5,16152,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003623,262638.00
03/14/2016 21:00,2,0.000,ALERT,212.16,301.17,59.996,1458003603,"201051344000579","219011344069620",0.00,9.30,0,299.07,307.18,0.0,0.0,0.000,345887.1,345887.1,2123,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003625,262639.00
03/14/2016 21:00,2,0.000,ALERT,211.70,299.07,59.991,1458003603,"201051344000890","219011344069620",0.00,9.70,0,297.26,304.48,0.0,0.0,0.000,342305.5,342305.5,26556,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003627,262640.00
03/14/2016 21:00,2,0.000,ALERT,212.16,298.77,59.991,1458003603,"201051344000438","219011344069620",0.00,9.00,0,297.26,303.88,0.0,0.0,0.000,344455.9,344455.9,26553,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003629,262641.00
03/14/2016 21:00,2,0.000,ALERT,212.16,298.17,59.996,1458003603,"201051344000417","219011344069620",0.00,9.30,0,296.36,302.98,0.0,0.0,0.000,338133.2,338133.2,26708,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003630,262642.00
03/14/2016 21:00,2,0.000,ALERT,211.70,298.47,59.954,1458003603,"274151322000083","219011344069620",0.00,11.00,0,296.66,302.98,0.0,0.0,0.000,611936.0,611936.0,15592,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003632,262643.00
03/14/2016 21:00,2,0.000,ALERT,212.38,298.77,59.991,1458003603,"274151322000076","219011344069620",0.00,11.30,0,296.36,302.37,0.0,0.0,0.000,651231.4,651231.4,15597,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003634,262644.00
03/14/2016 21:00,2,0.000,ALERT,212.16,301.47,59.981,1458003603,"201051344000868","219011344069620",0.00,9.30,0,299.07,307.78,0.0,0.0,0.000,330744.4,330744.4,21822,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003636,262645.00
03/14/2016 21:00,2,0.000,ALERT,211.70,299.67,59.959,1458003603,"274151322000095","219011344069620",0.00,11.00,0,297.57,303.28,0.0,0.0,0.000,644455.6,644455.6,15480,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458003638,262646.00
03/14/2016 21:00,2,0.000,ALERT,212.16,300.57,60.002,1458003603,"201051344000988","219011344069620",0.00,9.30,0,295.76,306.58,0.0,0.0,0.000,328920.4,328920.4,22096,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003640,262647.00
03/14/2016 21:00,2,0.000,ALERT,211.70,298.47,59.996,1458003603,"201051344001025","219011344069620",0.00,8.50,0,296.66,303.88,0.0,0.0,0.000,341984.3,341984.3,26612,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003642,262648.00
03/14/2016 21:00,2,0.000,ALERT,212.16,300.87,59.991,1458003603,"201051344000458","219011344069620",0.00,10.00,0,298.47,306.88,0.0,0.0,0.000,339330.8,339330.8,22004,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003643,262649.00
03/14/2016 21:00,2,0.000,ALERT,212.83,300.57,60.034,1458003603,"201051344000853","219011344069620",0.00,9.00,0,298.17,306.58,0.0,0.0,0.000,336962.1,336962.1,21626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003645,262650.00
03/14/2016 21:00,2,0.000,ALERT,212.38,299.37,60.034,1458003603,"201051344000685","219011344069620",0.00,9.00,0,296.96,303.58,0.0,0.0,0.000,344174.6,344174.6,26431,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003647,262651.00
03/14/2016 21:00,2,0.000,ALERT,212.16,298.77,59.996,1458003603,"201051344000917","219011344069620",0.00,10.00,0,295.76,302.37,0.0,0.0,0.000,341445.8,341445.8,26429,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003649,262652.00
03/14/2016 21:00,2,0.000,ALERT,212.16,299.37,59.991,1458003603,"201051344001145","219011344069620",0.00,9.00,0,297.57,304.48,0.0,0.0,0.000,346554.2,346554.2,26288,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458003651,262653.00
03/14/2016 21:00,2,0.000,ALERT,212.16,298.47,60.002,1458003603,"201051344000651","219011344069620",0.00,8.00,0,296.66,302.68,0.0,0.0,0.000,338383.1,338383.1,26655,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458003652,262654.00
03/14/2016 21:00,2,0.000,ALERT,211.25,298.17,59.996,1458003603,"274151322000088","219011344069620",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,593824.5,593824.5,15293,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003654,262655.00
03/14/2016 21:00,2,0.000,ALERT,212.38,297.87,59.996,1458003603,"274151322000068","219011344069620",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,496437.0,496437.0,16327,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003656,262656.00
03/14/2016 21:00,2,0.000,ALERT,211.70,299.07,59.970,1458003603,"201051344001135","219011344069620",0.00,9.00,0,296.96,303.88,0.0,0.0,0.000,334927.0,334927.0,26622,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003658,262657.00
03/14/2016 21:00,2,0.000,ALERT,211.70,301.17,59.959,1458003603,"201051344000594","219011344069620",0.00,9.70,0,298.17,307.78,0.0,0.0,0.000,341578.2,341578.2,22035,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003660,262658.00
03/14/2016 21:00,2,0.000,ALERT,211.93,298.47,60.002,1458003603,"201051344001203","219011344069620",0.00,9.30,0,296.66,304.78,0.0,0.0,0.000,341223.8,341223.8,26606,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003662,262659.00
03/14/2016 21:00,2,0.000,ALERT,211.25,298.17,59.991,1458003603,"274151322000054","219011344069620",0.00,11.70,0,296.36,302.68,0.0,0.0,0.000,606716.4,606716.4,15319,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003663,262660.00
03/14/2016 21:00,2,0.000,ALERT,212.38,300.27,59.996,1458003603,"201051344000867","219011344069620",0.00,10.00,0,297.57,307.18,0.0,0.0,0.000,329951.5,329951.5,22064,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458003665,262661.00
03/14/2016 21:00,2,0.000,ALERT,211.93,299.07,60.028,1458003603,"201051344001093","219011344069620",0.00,9.70,0,296.96,302.98,0.0,0.0,0.000,339991.2,339991.2,26485,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003667,262662.00
03/14/2016 21:00,2,0.000,ALERT,211.93,300.57,60.002,1458003603,"201051344000900","219011344069620",0.00,9.00,0,297.57,306.88,0.0,0.0,0.000,345073.4,345073.4,21474,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458003669,262663.00
03/14/2016 21:00,2,0.000,ALERT,212.38,299.97,60.012,1458003603,"201051344000648","219011344069620",0.00,8.50,0,297.57,306.58,0.0,0.0,0.000,338464.6,338464.6,21745,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458003671,262664.00
03/14/2016 21:00,2,0.000,ALERT,212.16,300.87,60.034,1458003603,"201051344000569","219011344069620",0.00,9.30,0,298.77,307.18,0.0,0.0,0.000,346497.4,346497.4,21413,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003673,262665.00
03/14/2016 21:00,2,0.000,ALERT,212.16,300.87,60.007,1458003603,"201051344000983","219011344069620",0.00,9.30,0,298.47,306.88,0.0,0.0,0.000,338962.2,338962.2,21860,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003675,262666.00
03/14/2016 21:00,2,0.000,ALERT,212.16,300.27,59.991,1458003603,"201051344001158","219011344069620",0.00,9.00,0,297.26,306.58,0.0,0.0,0.000,334671.4,334671.4,22078,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003676,262667.00
03/14/2016 21:00,2,0.000,ALERT,212.61,300.87,60.028,1458003603,"201051344000576","219011344069620",0.00,9.00,0,298.17,307.18,0.0,0.0,0.000,339531.2,339531.2,21535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458003678,262668.00
03/14/2016 21:00,2,0.000,ALERT,211.70,297.57,59.991,1458003603,"274151322000087","219011344069620",0.00,12.70,0,295.46,301.77,0.0,0.0,0.000,581713.8,581713.8,15379,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458003680,262669.00
03/14/2016 21:15,2,0.000,ALERT,213.29,301.17,59.949,1458004503,"201051344000645","219011344069620",0.00,9.70,0,298.77,306.88,0.0,0.0,0.000,339376.2,339376.2,21687,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004505,262670.00
03/14/2016 21:15,2,0.000,ALERT,212.16,299.37,59.954,1458004503,"274151322000085","219011344069620",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,609521.1,609521.1,15338,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004507,262671.00
03/14/2016 21:15,2,0.000,ALERT,213.51,300.87,59.996,1458004503,"201051344000633","219011344069620",0.00,8.50,0,296.66,306.58,0.0,0.0,0.000,330942.5,330942.5,22100,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004508,262672.00
03/14/2016 21:15,2,0.000,ALERT,212.83,301.17,59.933,1458004503,"201051344000469","219011344069620",0.00,8.00,0,297.57,306.58,0.0,0.0,0.000,331762.2,331762.2,22085,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004510,262673.00
03/14/2016 21:15,2,0.000,ALERT,212.83,300.87,59.944,1458004503,"201051344000646","219011344069620",0.00,8.50,0,296.66,302.98,0.0,0.0,0.000,336613.9,336613.9,26621,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004512,262674.00
03/14/2016 21:15,2,0.000,ALERT,211.70,299.37,59.917,1458004503,"274151322000052","219011344069620",0.00,10.30,0,296.36,302.68,0.0,0.0,0.000,617836.8,617836.8,15558,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004514,262675.00
03/14/2016 21:15,2,0.000,ALERT,213.06,301.17,59.949,1458004503,"201051344000585","219011344069620",0.00,9.00,0,296.66,302.98,0.0,0.0,0.000,341983.2,341983.2,26628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004516,262676.00
03/14/2016 21:15,2,0.000,ALERT,213.06,301.47,59.928,1458004503,"201051344001230","219011344069620",0.00,8.50,0,296.96,303.88,0.0,0.0,0.000,340441.0,340441.0,26413,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004517,262677.00
03/14/2016 21:15,2,0.000,ALERT,213.51,301.77,59.938,1458004503,"201051344000582","219011344069620",0.00,8.50,0,298.17,304.18,0.0,0.0,0.000,334063.6,334063.6,26601,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004519,262678.00
03/14/2016 21:15,2,0.000,ALERT,212.61,300.87,59.949,1458004503,"201051344000955","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,344954.8,344954.8,26538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004521,262679.00
03/14/2016 21:15,2,0.000,ALERT,212.16,298.77,59.933,1458004503,"274151322000094","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,496354.5,496354.5,16154,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004523,262680.00
03/14/2016 21:15,2,0.000,ALERT,212.61,302.07,59.949,1458004503,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,345887.1,345887.1,2125,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004525,262681.00
03/14/2016 21:15,2,0.000,ALERT,212.83,301.47,59.949,1458004503,"201051344000890","219011344069620",0.00,9.30,0,297.26,302.98,0.0,0.0,0.000,342305.5,342305.5,26558,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004527,262682.00
03/14/2016 21:15,2,0.000,ALERT,213.06,301.17,59.986,1458004503,"201051344000438","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,344455.9,344455.9,26555,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004528,262683.00
03/14/2016 21:15,2,0.000,ALERT,213.29,300.27,59.912,1458004503,"201051344000417","219011344069620",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,338133.2,338133.2,26710,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004530,262684.00
03/14/2016 21:15,2,0.000,ALERT,211.93,299.97,59.965,1458004503,"274151322000083","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,611936.0,611936.0,15594,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004532,262685.00
03/14/2016 21:15,2,0.000,ALERT,212.61,299.07,59.938,1458004503,"274151322000076","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,651231.4,651231.4,15599,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004534,262686.00
03/14/2016 21:15,2,0.000,ALERT,212.83,302.07,59.954,1458004503,"201051344000868","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,330744.4,330744.4,21824,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004536,262687.00
03/14/2016 21:15,2,0.000,ALERT,212.16,299.97,59.944,1458004503,"274151322000095","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,644455.6,644455.6,15482,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004538,262688.00
03/14/2016 21:15,2,0.000,ALERT,212.61,301.47,59.949,1458004503,"201051344000988","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,328920.4,328920.4,22098,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004539,262689.00
03/14/2016 21:15,2,0.000,ALERT,212.83,300.27,59.959,1458004503,"201051344001025","219011344069620",0.00,8.00,0,296.66,302.68,0.0,0.0,0.000,341984.3,341984.3,26614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004541,262690.00
03/14/2016 21:15,2,0.000,ALERT,212.83,301.77,59.944,1458004503,"201051344000458","219011344069620",0.00,10.00,0,298.77,304.18,0.0,0.0,0.000,339330.8,339330.8,22006,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004543,262691.00
03/14/2016 21:15,2,0.000,ALERT,213.29,301.47,59.949,1458004503,"201051344000853","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,336962.1,336962.1,21628,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004545,262692.00
03/14/2016 21:15,2,0.000,ALERT,213.51,301.17,59.959,1458004503,"201051344000685","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,344174.6,344174.6,26433,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004547,262693.00
03/14/2016 21:15,2,0.000,ALERT,213.06,300.57,59.938,1458004503,"201051344000917","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,341445.8,341445.8,26431,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004549,262694.00
03/14/2016 21:15,2,0.000,ALERT,213.29,301.47,59.970,1458004503,"201051344001145","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,346554.2,346554.2,26290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004550,262695.00
03/14/2016 21:15,2,0.000,ALERT,213.06,300.27,59.938,1458004503,"201051344000651","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,338383.1,338383.1,26657,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004552,262696.00
03/14/2016 21:15,2,0.000,ALERT,211.70,298.77,59.922,1458004503,"274151322000088","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,593824.5,593824.5,15295,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004554,262697.00
03/14/2016 21:15,2,0.000,ALERT,212.83,298.17,59.949,1458004503,"274151322000068","219011344069620",0.00,11.30,0,296.06,299.37,0.0,0.0,0.000,496437.0,496437.0,16329,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004556,262698.00
03/14/2016 21:15,2,0.000,ALERT,212.61,300.87,59.986,1458004503,"201051344001135","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,334927.0,334927.0,26624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004558,262699.00
03/14/2016 21:15,2,0.000,ALERT,212.61,302.07,59.944,1458004503,"201051344000594","219011344069620",0.00,9.30,0,297.26,303.28,0.0,0.0,0.000,341578.2,341578.2,22037,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004559,262700.00
03/14/2016 21:15,2,0.000,ALERT,213.06,300.57,59.938,1458004503,"201051344001203","219011344069620",0.00,9.00,0,296.66,303.88,0.0,0.0,0.000,341223.8,341223.8,26608,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004561,262701.00
