ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 21:15,2,0.000,ALERT,211.93,299.97,59.938,1458004503,"274151322000054","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,606716.4,606716.4,15321,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004563,262702.00
03/14/2016 21:15,2,0.000,ALERT,213.06,301.47,59.938,1458004503,"201051344000867","219011344069620",0.00,9.70,0,298.17,303.88,0.0,0.0,0.000,329951.5,329951.5,22066,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004565,262703.00
03/14/2016 21:15,2,0.000,ALERT,213.06,300.87,59.965,1458004503,"201051344001093","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,339991.2,339991.2,26487,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458004567,262704.00
03/14/2016 21:15,2,0.000,ALERT,212.61,301.47,59.928,1458004503,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,345073.4,345073.4,21476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004568,262705.00
03/14/2016 21:15,2,0.000,ALERT,213.06,300.87,59.933,1458004503,"201051344000648","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,338464.6,338464.6,21747,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004570,262706.00
03/14/2016 21:15,2,0.000,ALERT,212.83,302.07,59.944,1458004503,"201051344000569","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,346497.4,346497.4,21415,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004572,262707.00
03/14/2016 21:15,2,0.000,ALERT,212.83,301.77,59.938,1458004503,"201051344000983","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,338962.2,338962.2,21862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004574,262708.00
03/14/2016 21:15,2,0.000,ALERT,212.83,301.17,59.938,1458004503,"201051344001158","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,334671.4,334671.4,22080,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004576,262709.00
03/14/2016 21:15,2,0.000,ALERT,213.29,302.07,59.901,1458004503,"201051344000576","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,339531.2,339531.2,21537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004577,262710.00
03/14/2016 21:15,2,0.000,ALERT,212.16,298.47,59.912,1458004503,"274151322000087","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,581713.8,581713.8,15381,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458004579,262711.00
03/14/2016 21:30,2,0.000,ALERT,213.74,302.07,60.007,1458005404,"201051344000645","219011344069620",0.00,9.30,0,299.07,304.48,0.0,0.0,0.000,339376.2,339376.2,21689,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005406,262712.00
03/14/2016 21:30,2,0.000,ALERT,212.61,299.97,59.996,1458005404,"274151322000085","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,609521.1,609521.1,15340,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005408,262713.00
03/14/2016 21:30,2,0.000,ALERT,213.74,301.77,60.007,1458005404,"201051344000633","219011344069620",0.00,8.50,0,297.57,304.18,0.0,0.0,0.000,330942.5,330942.5,22102,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005409,262714.00
03/14/2016 21:30,2,0.000,ALERT,213.29,302.07,60.007,1458005404,"201051344000469","219011344069620",0.00,7.70,0,298.47,304.18,0.0,0.0,0.000,331762.2,331762.2,22087,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005411,262715.00
03/14/2016 21:30,2,0.000,ALERT,213.06,301.17,60.002,1458005404,"201051344000646","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,336613.9,336613.9,26623,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005413,262716.00
03/14/2016 21:30,2,0.000,ALERT,212.16,300.57,60.002,1458005404,"274151322000052","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,617836.8,617836.8,15560,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005415,262717.00
03/14/2016 21:30,2,0.000,ALERT,213.51,301.47,60.012,1458005404,"201051344000585","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,341983.2,341983.2,26630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005416,262718.00
03/14/2016 21:30,2,0.000,ALERT,213.29,301.47,60.002,1458005404,"201051344001230","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,340441.0,340441.0,26415,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005418,262719.00
03/14/2016 21:30,2,0.000,ALERT,213.74,302.07,60.002,1458005404,"201051344000582","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,334063.6,334063.6,26603,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005420,262720.00
03/14/2016 21:30,2,0.000,ALERT,213.06,301.47,59.996,1458005404,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,344954.8,344954.8,26540,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005422,262721.00
03/14/2016 21:30,2,0.000,ACTIVE_NO_POWER,212.38,299.07,59.986,1458005404,"274151322000094","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,496354.5,496354.5,16156,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458005424,262722.00
03/14/2016 21:30,2,0.000,ALERT,213.29,302.68,59.996,1458005404,"201051344000579","219011344069620",0.00,9.00,0,300.27,305.38,0.0,0.0,0.000,345887.1,345887.1,2127,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005426,262723.00
03/14/2016 21:30,2,0.000,ALERT,213.29,301.77,60.034,1458005404,"201051344000890","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,342305.5,342305.5,26560,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005427,262724.00
03/14/2016 21:30,2,0.000,ALERT,213.51,301.17,60.034,1458005404,"201051344000438","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,344455.9,344455.9,26557,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005429,262725.00
03/14/2016 21:30,2,0.000,ALERT,213.51,300.87,60.007,1458005404,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,338133.2,338133.2,26712,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005431,262726.00
03/14/2016 21:30,2,0.000,ALERT,212.38,299.67,59.991,1458005404,"274151322000083","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,611936.0,611936.0,15596,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005433,262727.00
03/14/2016 21:30,2,0.000,ALERT,213.06,299.97,60.018,1458005404,"274151322000076","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,651231.4,651231.4,15601,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005435,262728.00
03/14/2016 21:30,2,0.000,ALERT,213.29,302.68,60.039,1458005404,"201051344000868","219011344069620",0.00,8.50,0,300.27,305.38,0.0,0.0,0.000,330744.4,330744.4,21826,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005437,262729.00
03/14/2016 21:30,2,0.000,ALERT,212.38,300.27,60.002,1458005404,"274151322000095","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,644455.6,644455.6,15484,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005438,262730.00
03/14/2016 21:30,2,0.000,ALERT,213.06,301.77,59.981,1458005404,"201051344000988","219011344069620",0.00,9.00,0,297.57,304.48,0.0,0.0,0.000,328920.4,328920.4,22100,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005440,262731.00
03/14/2016 21:30,2,0.000,ALERT,213.06,300.57,59.981,1458005404,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,341984.3,341984.3,26616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005443,262732.00
03/14/2016 21:30,2,0.000,ALERT,213.06,302.07,59.996,1458005404,"201051344000458","219011344069620",0.00,9.70,0,299.97,305.38,0.0,0.0,0.000,339330.8,339330.8,22008,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005444,262733.00
03/14/2016 21:30,2,0.000,ALERT,213.74,301.77,59.986,1458005404,"201051344000853","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,336962.1,336962.1,21630,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005446,262734.00
03/14/2016 21:30,2,0.000,ALERT,213.74,301.47,60.018,1458005404,"201051344000685","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,344174.6,344174.6,26435,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005448,262735.00
03/14/2016 21:30,2,0.000,ALERT,213.51,300.87,60.002,1458005404,"201051344000917","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,341445.8,341445.8,26433,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005450,262736.00
03/14/2016 21:30,2,0.000,ALERT,213.51,301.77,59.975,1458005404,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,346554.2,346554.2,26292,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005452,262737.00
03/14/2016 21:30,2,0.000,ALERT,213.51,300.57,59.970,1458005404,"201051344000651","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,338383.1,338383.1,26659,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005453,262738.00
03/14/2016 21:30,2,0.000,ALERT,211.93,299.67,60.018,1458005404,"274151322000088","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,593824.5,593824.5,15297,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005455,262739.00
03/14/2016 21:30,2,0.000,ALERT,213.06,298.77,60.002,1458005404,"274151322000068","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,496437.0,496437.0,16331,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005457,262740.00
03/14/2016 21:30,2,0.000,ALERT,213.06,301.17,59.996,1458005404,"201051344001135","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,334927.0,334927.0,26626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005459,262741.00
03/14/2016 21:30,2,0.000,ALERT,212.83,302.37,60.007,1458005404,"201051344000594","219011344069620",0.00,9.00,0,299.37,305.08,0.0,0.0,0.000,341578.2,341578.2,22039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005460,262742.00
03/14/2016 21:30,2,0.000,ALERT,213.51,301.17,60.002,1458005404,"201051344001203","219011344069620",0.00,8.50,0,298.77,304.18,0.0,0.0,0.000,341223.8,341223.8,26610,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005462,262743.00
03/14/2016 21:30,2,0.000,ALERT,212.16,299.97,59.970,1458005404,"274151322000054","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,606716.4,606716.4,15323,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005464,262744.00
03/14/2016 21:30,2,0.000,ALERT,213.51,302.07,60.007,1458005404,"201051344000867","219011344069620",0.00,9.30,0,299.07,305.08,0.0,0.0,0.000,329951.5,329951.5,22068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005466,262745.00
03/14/2016 21:30,2,0.000,ALERT,213.29,301.17,59.996,1458005404,"201051344001093","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,339991.2,339991.2,26489,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005468,262746.00
03/14/2016 21:30,2,0.000,ALERT,213.06,301.77,59.991,1458005404,"201051344000900","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,345073.4,345073.4,21478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005469,262747.00
03/14/2016 21:30,2,0.000,ALERT,213.29,300.87,59.996,1458005404,"201051344000648","219011344069620",0.00,8.00,0,299.07,304.78,0.0,0.0,0.000,338464.6,338464.6,21749,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005471,262748.00
03/14/2016 21:30,2,0.000,ALERT,213.06,302.37,59.996,1458005404,"201051344000569","219011344069620",0.00,9.00,0,300.27,305.68,0.0,0.0,0.000,346497.4,346497.4,21417,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005473,262749.00
03/14/2016 21:30,2,0.000,ALERT,213.06,302.07,59.996,1458005404,"201051344000983","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,338962.2,338962.2,21864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005475,262750.00
03/14/2016 21:30,2,0.000,ALERT,213.29,301.77,59.996,1458005404,"201051344001158","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,334671.4,334671.4,22082,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458005477,262751.00
03/14/2016 21:30,2,0.000,ALERT,213.51,302.07,60.028,1458005404,"201051344000576","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,339531.2,339531.2,21539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005479,262752.00
03/14/2016 21:30,2,0.000,ALERT,212.61,299.07,59.954,1458005404,"274151322000087","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,581713.8,581713.8,15383,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458005480,262753.00
03/14/2016 21:45,2,0.000,ALERT,213.29,301.47,60.007,1458006305,"201051344000645","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,339376.2,339376.2,21691,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006307,262754.00
03/14/2016 21:45,2,0.000,ALERT,212.16,299.07,60.007,1458006305,"274151322000085","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,609521.1,609521.1,15342,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006309,262755.00
03/14/2016 21:45,2,0.000,ALERT,213.29,301.17,60.002,1458006305,"201051344000633","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,330942.5,330942.5,22104,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006310,262756.00
03/14/2016 21:45,2,0.000,ALERT,212.83,301.47,60.012,1458006305,"201051344000469","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,331762.2,331762.2,22089,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006312,262757.00
03/14/2016 21:45,2,0.000,ALERT,213.06,301.47,60.023,1458006305,"201051344000646","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,336613.9,336613.9,26625,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006314,262758.00
03/14/2016 21:45,2,0.000,ALERT,211.93,299.37,60.012,1458006305,"274151322000052","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,617836.8,617836.8,15562,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006316,262759.00
03/14/2016 21:45,2,0.000,ALERT,213.51,301.47,60.012,1458006305,"201051344000585","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,341983.2,341983.2,26632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006318,262760.00
03/14/2016 21:45,2,0.000,ALERT,213.29,301.47,60.012,1458006305,"201051344001230","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,340441.0,340441.0,26417,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006319,262761.00
03/14/2016 21:45,2,0.000,ALERT,213.74,302.07,60.012,1458006305,"201051344000582","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,334063.6,334063.6,26605,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006321,262762.00
03/14/2016 21:45,2,0.000,ALERT,213.06,301.47,60.018,1458006305,"201051344000955","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,344954.8,344954.8,26542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006323,262763.00
03/14/2016 21:45,2,0.000,ALERT,211.93,298.17,60.007,1458006305,"274151322000094","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,496354.5,496354.5,16157,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006325,262764.00
03/14/2016 21:45,2,0.000,ALERT,212.83,302.07,60.007,1458006305,"201051344000579","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,345887.1,345887.1,2129,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006327,262765.00
03/14/2016 21:45,2,0.000,ALERT,213.29,301.77,59.975,1458006305,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,342305.5,342305.5,26562,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006328,262766.00
03/14/2016 21:45,2,0.000,ALERT,213.29,301.17,60.012,1458006305,"201051344000438","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,344455.9,344455.9,26559,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006330,262767.00
03/14/2016 21:45,2,0.000,ALERT,213.51,300.87,60.007,1458006305,"201051344000417","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,338133.2,338133.2,26714,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006332,262768.00
03/14/2016 21:45,2,0.000,ALERT,212.16,299.67,60.023,1458006305,"274151322000083","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,611936.0,611936.0,15598,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006334,262769.00
03/14/2016 21:45,2,0.000,ALERT,212.38,299.07,60.007,1458006305,"274151322000076","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,651231.4,651231.4,15603,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006336,262770.00
03/14/2016 21:45,2,0.000,ALERT,212.83,302.37,60.007,1458006305,"201051344000868","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,330744.4,330744.4,21828,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006338,262771.00
03/14/2016 21:45,2,0.000,ALERT,211.93,299.37,60.018,1458006305,"274151322000095","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,644455.6,644455.6,15486,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006340,262772.00
03/14/2016 21:45,2,0.000,ALERT,212.61,301.47,60.012,1458006305,"201051344000988","219011344069620",0.00,8.50,0,297.26,303.28,0.0,0.0,0.000,328920.4,328920.4,22102,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006341,262773.00
03/14/2016 21:45,2,0.000,ALERT,213.06,300.57,59.965,1458006305,"201051344001025","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,341984.3,341984.3,26618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006343,262774.00
03/14/2016 21:45,2,0.000,ALERT,212.61,301.77,60.007,1458006305,"201051344000458","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,339330.8,339330.8,22010,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006345,262775.00
03/14/2016 21:45,2,0.000,ALERT,213.51,301.77,60.012,1458006305,"201051344000853","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,336962.1,336962.1,21632,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006347,262776.00
03/14/2016 21:45,2,0.000,ALERT,213.51,301.17,60.018,1458006305,"201051344000685","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,344174.6,344174.6,26437,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006349,262777.00
03/14/2016 21:45,2,0.000,ALERT,213.29,300.87,60.034,1458006305,"201051344000917","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,341445.8,341445.8,26435,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006351,262778.00
03/14/2016 21:45,2,0.000,ALERT,213.51,301.47,60.012,1458006305,"201051344001145","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,346554.2,346554.2,26294,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006352,262779.00
03/14/2016 21:45,2,0.000,ALERT,213.29,300.57,60.034,1458006305,"201051344000651","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,338383.1,338383.1,26661,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006354,262780.00
03/14/2016 21:45,2,0.000,ALERT,211.70,299.07,60.007,1458006305,"274151322000088","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,593824.5,593824.5,15299,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006356,262781.00
03/14/2016 21:45,2,0.000,ALERT,212.38,298.17,60.012,1458006305,"274151322000068","219011344069620",0.00,10.30,0,296.66,299.97,0.0,0.0,0.000,496437.0,496437.0,16333,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006358,262782.00
03/14/2016 21:45,2,0.000,ALERT,212.83,301.17,60.007,1458006305,"201051344001135","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,334927.0,334927.0,26628,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006360,262783.00
03/14/2016 21:45,2,0.000,ALERT,212.61,302.37,60.023,1458006305,"201051344000594","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,341578.2,341578.2,22041,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006361,262784.00
03/14/2016 21:45,2,0.000,ALERT,213.29,300.87,59.991,1458006305,"201051344001203","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,341223.8,341223.8,26612,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006363,262785.00
03/14/2016 21:45,2,0.000,ALERT,211.93,299.37,59.975,1458006305,"274151322000054","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,606716.4,606716.4,15325,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006365,262786.00
03/14/2016 21:45,2,0.000,ALERT,213.29,301.77,59.986,1458006305,"201051344000867","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,329951.5,329951.5,22070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006367,262787.00
03/14/2016 21:45,2,0.000,ALERT,213.29,301.47,59.981,1458006305,"201051344001093","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,339991.2,339991.2,26491,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006369,262788.00
03/14/2016 21:45,2,0.000,ALERT,212.83,301.77,59.996,1458006305,"201051344000900","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,345073.4,345073.4,21480,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006371,262789.00
03/14/2016 21:45,2,0.000,ALERT,213.29,301.47,59.991,1458006305,"201051344000648","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,338464.6,338464.6,21751,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006373,262790.00
03/14/2016 21:45,2,0.000,ALERT,213.06,302.37,59.991,1458006305,"201051344000569","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,346497.4,346497.4,21419,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458006374,262791.00
03/14/2016 21:45,2,0.000,ALERT,212.83,302.07,59.996,1458006305,"201051344000983","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,338962.2,338962.2,21866,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006376,262792.00
03/14/2016 21:45,2,0.000,ALERT,213.06,301.77,59.986,1458006305,"201051344001158","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,334671.4,334671.4,22084,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006378,262793.00
03/14/2016 21:45,2,0.000,ALERT,213.29,302.37,59.986,1458006305,"201051344000576","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,339531.2,339531.2,21541,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006380,262794.00
03/14/2016 21:45,2,0.000,ALERT,212.16,298.17,59.954,1458006305,"274151322000087","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,581713.8,581713.8,15385,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458006381,262795.00
03/14/2016 22:00,2,0.000,ALERT,213.96,302.37,59.954,1458007203,"201051344000645","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,339376.2,339376.2,21693,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007205,262796.00
03/14/2016 22:00,2,0.000,ALERT,213.06,300.57,59.986,1458007203,"274151322000085","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,609521.1,609521.1,15344,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007207,262797.00
03/14/2016 22:00,2,0.000,ALERT,214.19,302.37,59.991,1458007203,"201051344000633","219011344069620",0.00,8.00,0,297.57,303.58,0.0,0.0,0.000,330942.5,330942.5,22106,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007209,262798.00
03/14/2016 22:00,2,0.000,ALERT,213.74,302.68,60.012,1458007203,"201051344000469","219011344069620",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,331762.2,331762.2,22091,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007211,262799.00
03/14/2016 22:00,2,0.000,ALERT,213.74,302.07,59.965,1458007203,"201051344000646","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,336613.9,336613.9,26627,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007212,262800.00
03/14/2016 22:00,2,0.000,ALERT,212.61,301.17,59.975,1458007203,"274151322000052","219011344069620",0.00,9.30,0,296.66,302.37,0.0,0.0,0.000,617836.8,617836.8,15564,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007214,262801.00
03/14/2016 22:00,2,0.000,ALERT,214.19,302.68,59.981,1458007203,"201051344000585","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,341983.2,341983.2,26634,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007216,262802.00
03/14/2016 22:00,2,0.000,ALERT,213.96,302.68,59.975,1458007203,"201051344001230","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,340441.0,340441.0,26419,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007218,262803.00
03/14/2016 22:00,2,0.000,ALERT,214.41,302.98,59.991,1458007203,"201051344000582","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,334063.6,334063.6,26607,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007220,262804.00
03/14/2016 22:00,2,0.000,ALERT,213.74,302.07,59.981,1458007203,"201051344000955","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,344954.8,344954.8,26544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007222,262805.00
03/14/2016 22:00,2,0.000,ALERT,213.06,300.27,59.986,1458007203,"274151322000094","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,496354.5,496354.5,16159,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007223,262806.00
03/14/2016 22:00,2,0.000,ALERT,213.74,303.28,59.954,1458007203,"201051344000579","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,345887.1,345887.1,2131,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007225,262807.00
03/14/2016 22:00,2,0.000,ALERT,213.96,302.68,60.012,1458007203,"201051344000890","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,342305.5,342305.5,26564,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007227,262808.00
03/14/2016 22:00,2,0.000,ALERT,213.96,302.07,59.981,1458007203,"201051344000438","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,344455.9,344455.9,26561,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007229,262809.00
03/14/2016 22:00,2,0.000,ALERT,214.19,301.47,60.002,1458007203,"201051344000417","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,338133.2,338133.2,26716,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007231,262810.00
03/14/2016 22:00,2,0.000,ALERT,213.06,301.17,59.944,1458007203,"274151322000083","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,611936.0,611936.0,15600,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007233,262811.00
03/14/2016 22:00,2,0.000,ALERT,213.29,300.27,59.970,1458007203,"274151322000076","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,651231.4,651231.4,15605,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007235,262812.00
03/14/2016 22:00,2,0.000,ALERT,213.74,303.58,59.981,1458007203,"201051344000868","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,330744.4,330744.4,21830,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007237,262813.00
03/14/2016 22:00,2,0.000,ALERT,213.06,301.17,60.012,1458007203,"274151322000095","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,644455.6,644455.6,15488,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007238,262814.00
03/14/2016 22:00,2,0.000,ALERT,213.74,302.68,59.970,1458007203,"201051344000988","219011344069620",0.00,8.50,0,297.57,303.88,0.0,0.0,0.000,328920.4,328920.4,22104,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007240,262815.00
03/14/2016 22:00,2,0.000,ALERT,213.96,301.47,59.970,1458007203,"201051344001025","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,341984.3,341984.3,26620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007242,262816.00
03/14/2016 22:00,2,0.000,ALERT,213.74,302.68,59.954,1458007203,"201051344000458","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,339330.8,339330.8,22012,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007244,262817.00
03/14/2016 22:00,2,0.000,ALERT,214.41,302.68,59.965,1458007203,"201051344000853","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,336962.1,336962.1,21634,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007246,262818.00
03/14/2016 22:00,2,0.000,ALERT,214.19,302.07,59.965,1458007203,"201051344000685","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,344174.6,344174.6,26439,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007247,262819.00
03/14/2016 22:00,2,0.000,ALERT,214.19,301.47,59.949,1458007203,"201051344000917","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,341445.8,341445.8,26437,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007249,262820.00
03/14/2016 22:00,2,0.000,ALERT,214.41,302.37,59.965,1458007203,"201051344001145","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,346554.2,346554.2,26296,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007251,262821.00
03/14/2016 22:00,2,0.000,ALERT,214.19,301.47,59.917,1458007203,"201051344000651","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,338383.1,338383.1,26663,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007253,262822.00
03/14/2016 22:00,2,0.000,ALERT,212.83,300.27,59.986,1458007203,"274151322000088","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,593824.5,593824.5,15301,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007255,262823.00
03/14/2016 22:00,2,0.000,ALERT,213.74,299.67,59.944,1458007203,"274151322000068","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,496437.0,496437.0,16335,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007256,262824.00
03/14/2016 22:00,2,0.000,ALERT,213.74,302.07,59.944,1458007203,"201051344001135","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,334927.0,334927.0,26630,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007258,262825.00
03/14/2016 22:00,2,0.000,ALERT,213.51,303.28,59.954,1458007203,"201051344000594","219011344069620",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,341578.2,341578.2,22043,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007260,262826.00
03/14/2016 22:00,2,0.000,ALERT,214.19,302.07,59.959,1458007203,"201051344001203","219011344069620",0.00,7.70,0,299.37,305.08,0.0,0.0,0.000,341223.8,341223.8,26614,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007262,262827.00
03/14/2016 22:00,2,0.000,ALERT,212.83,300.27,59.944,1458007203,"274151322000054","219011344069620",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,606716.4,606716.4,15327,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007264,262828.00
03/14/2016 22:00,2,0.000,ALERT,213.96,302.37,59.975,1458007203,"201051344000867","219011344069620",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,329951.5,329951.5,22072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007265,262829.00
03/14/2016 22:00,2,0.000,ALERT,213.96,302.07,59.981,1458007203,"201051344001093","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,339991.2,339991.2,26493,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007267,262830.00
03/14/2016 22:00,2,0.000,ALERT,213.51,302.68,59.954,1458007203,"201051344000900","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,345073.4,345073.4,21482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007269,262831.00
03/14/2016 22:00,2,0.000,ALERT,213.96,301.77,59.933,1458007203,"201051344000648","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,338464.6,338464.6,21753,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007271,262832.00
03/14/2016 22:00,2,0.000,ALERT,213.74,303.28,59.959,1458007203,"201051344000569","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,346497.4,346497.4,21421,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007273,262833.00
03/14/2016 22:00,2,0.000,ALERT,213.51,302.37,59.965,1458007203,"201051344000983","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,338962.2,338962.2,21868,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007274,262834.00
03/14/2016 22:00,2,0.000,ALERT,213.74,302.07,59.938,1458007203,"201051344001158","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,334671.4,334671.4,22086,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007276,262835.00
03/14/2016 22:00,2,0.000,ALERT,213.96,302.98,59.959,1458007203,"201051344000576","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,339531.2,339531.2,21543,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458007278,262836.00
03/14/2016 22:00,2,0.000,ALERT,213.06,299.07,59.938,1458007203,"274151322000087","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,581713.8,581713.8,15387,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458007280,262837.00
03/14/2016 22:15,2,0.000,ALERT,213.29,301.77,59.996,1458008103,"201051344000645","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,339376.2,339376.2,21695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008105,262838.00
03/14/2016 22:15,2,0.000,ALERT,212.16,299.67,59.991,1458008103,"274151322000085","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,609521.1,609521.1,15346,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008107,262839.00
03/14/2016 22:15,2,0.000,ALERT,213.51,301.47,60.039,1458008103,"201051344000633","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,330942.5,330942.5,22108,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008109,262840.00
03/14/2016 22:15,2,0.000,ALERT,213.06,302.07,59.996,1458008103,"201051344000469","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,331762.2,331762.2,22093,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008110,262841.00
03/14/2016 22:15,2,0.000,ALERT,211.93,299.07,59.991,1458008103,"201051344000646","219011344069620",0.00,7.30,0,297.87,308.09,0.0,0.0,0.000,336613.9,336613.9,26629,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008112,262842.00
03/14/2016 22:15,2,0.000,ALERT,211.93,300.27,59.996,1458008103,"274151322000052","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,617836.8,617836.8,15566,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008114,262843.00
03/14/2016 22:15,2,0.000,ALERT,212.61,299.97,60.012,1458008103,"201051344000585","219011344069620",0.00,8.00,0,297.87,308.09,0.0,0.0,0.000,341983.2,341983.2,26636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008116,262844.00
03/14/2016 22:15,2,0.000,ALERT,212.38,299.67,59.996,1458008103,"201051344001230","219011344069620",0.00,7.70,0,298.77,308.69,0.0,0.0,0.000,340441.0,340441.0,26421,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458008117,262845.00
03/14/2016 22:15,2,0.000,ALERT,212.83,300.27,60.002,1458008103,"201051344000582","219011344069620",0.00,7.30,0,299.07,308.99,0.0,0.0,0.000,334063.6,334063.6,26609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008120,262846.00
