ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 22:15,2,0.000,ALERT,211.93,299.07,60.002,1458008103,"201051344000955","219011344069620",0.00,7.70,0,298.17,308.09,0.0,0.0,0.000,344954.8,344954.8,26546,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458008121,262847.00
03/14/2016 22:15,2,0.000,ALERT,212.38,299.67,60.002,1458008103,"274151322000094","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,496354.5,496354.5,16161,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008123,262848.00
03/14/2016 22:15,2,0.000,ALERT,212.83,302.68,60.002,1458008103,"201051344000579","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,345887.1,345887.1,2133,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458008125,262849.00
03/14/2016 22:15,2,0.000,ALERT,212.16,299.67,59.991,1458008103,"201051344000890","219011344069620",0.00,8.00,0,298.77,309.59,0.0,0.0,0.000,342305.5,342305.5,26566,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458008127,262850.00
03/14/2016 22:15,2,0.000,ALERT,212.38,299.37,59.996,1458008103,"201051344000438","219011344069620",0.00,7.30,0,298.47,308.99,0.0,0.0,0.000,344455.9,344455.9,26563,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008129,262851.00
03/14/2016 22:15,2,0.000,ALERT,212.38,298.47,59.970,1458008103,"201051344000417","219011344069620",0.00,7.70,0,297.87,307.78,0.0,0.0,0.000,338133.2,338133.2,26718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008130,262852.00
03/14/2016 22:15,2,0.000,ALERT,212.16,300.57,59.954,1458008103,"274151322000083","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,611936.0,611936.0,15602,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008132,262853.00
03/14/2016 22:15,2,0.000,ALERT,212.83,300.57,59.991,1458008103,"274151322000076","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,651231.4,651231.4,15607,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008134,262854.00
03/14/2016 22:15,2,0.000,ALERT,212.83,302.98,60.028,1458008103,"201051344000868","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,330744.4,330744.4,21832,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008136,262855.00
03/14/2016 22:15,2,0.000,ALERT,212.16,301.17,60.002,1458008103,"274151322000095","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,644455.6,644455.6,15490,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008138,262856.00
03/14/2016 22:15,2,0.000,ALERT,212.61,301.77,59.996,1458008103,"201051344000988","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,328920.4,328920.4,22106,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008139,262857.00
03/14/2016 22:15,2,0.000,ALERT,212.16,298.77,59.996,1458008103,"201051344001025","219011344069620",0.00,7.00,0,297.87,308.69,0.0,0.0,0.000,341984.3,341984.3,26622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008141,262858.00
03/14/2016 22:15,2,0.000,ALERT,212.61,302.07,59.975,1458008103,"201051344000458","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,339330.8,339330.8,22014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008143,262859.00
03/14/2016 22:15,2,0.000,ALERT,213.51,301.77,60.007,1458008103,"201051344000853","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,336962.1,336962.1,21636,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458008145,262860.00
03/14/2016 22:15,2,0.000,ALERT,212.61,299.37,60.002,1458008103,"201051344000685","219011344069620",0.00,7.70,0,298.17,308.69,0.0,0.0,0.000,344174.6,344174.6,26441,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008147,262861.00
03/14/2016 22:15,2,0.000,ALERT,212.38,298.77,60.012,1458008103,"201051344000917","219011344069620",0.00,8.50,0,296.96,307.18,0.0,0.0,0.000,341445.8,341445.8,26439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008149,262862.00
03/14/2016 22:15,2,0.000,ALERT,212.38,299.37,59.986,1458008103,"201051344001145","219011344069620",0.00,7.30,0,298.77,309.29,0.0,0.0,0.000,346554.2,346554.2,26298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458008151,262863.00
03/14/2016 22:15,2,0.000,ALERT,212.16,298.47,60.002,1458008103,"201051344000651","219011344069620",0.00,7.00,0,297.57,307.78,0.0,0.0,0.000,338383.1,338383.1,26665,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458008152,262864.00
03/14/2016 22:15,2,0.000,ALERT,211.93,299.67,59.991,1458008103,"274151322000088","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,593824.5,593824.5,15303,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458008154,262865.00
03/14/2016 22:15,2,0.000,ALERT,212.83,299.37,59.996,1458008103,"274151322000068","219011344069620",0.00,10.00,0,298.47,301.47,0.0,0.0,0.000,496437.0,496437.0,16337,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008156,262866.00
03/14/2016 22:15,2,0.000,ALERT,211.70,299.07,59.996,1458008103,"201051344001135","219011344069620",0.00,7.30,0,298.47,308.69,0.0,0.0,0.000,334927.0,334927.0,26632,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008158,262867.00
03/14/2016 22:15,2,0.000,ALERT,212.38,302.37,60.028,1458008103,"201051344000594","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,341578.2,341578.2,22045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008160,262868.00
03/14/2016 22:15,2,0.000,ALERT,212.16,298.77,60.002,1458008103,"201051344001203","219011344069620",0.00,7.70,0,298.17,309.59,0.0,0.0,0.000,341223.8,341223.8,26616,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008161,262869.00
03/14/2016 22:15,2,0.000,ALERT,212.16,300.87,60.018,1458008103,"274151322000054","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,606716.4,606716.4,15329,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008163,262870.00
03/14/2016 22:15,2,0.000,ALERT,213.06,301.47,59.996,1458008103,"201051344000867","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,329951.5,329951.5,22074,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008165,262871.00
03/14/2016 22:15,2,0.000,ALERT,212.38,299.37,59.954,1458008103,"201051344001093","219011344069620",0.00,8.50,0,298.17,308.09,0.0,0.0,0.000,339991.2,339991.2,26495,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008167,262872.00
03/14/2016 22:15,2,0.000,ALERT,212.61,301.47,59.991,1458008103,"201051344000900","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,345073.4,345073.4,21484,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008168,262873.00
03/14/2016 22:15,2,0.000,ALERT,213.06,301.17,59.996,1458008103,"201051344000648","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,338464.6,338464.6,21755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008170,262874.00
03/14/2016 22:15,2,0.000,ALERT,212.83,302.37,59.996,1458008103,"201051344000569","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,346497.4,346497.4,21423,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008172,262875.00
03/14/2016 22:15,2,0.000,ALERT,212.83,301.77,60.002,1458008103,"201051344000983","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,338962.2,338962.2,21870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008174,262876.00
03/14/2016 22:15,2,0.000,ALERT,212.83,301.77,59.996,1458008103,"201051344001158","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,334671.4,334671.4,22088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008176,262877.00
03/14/2016 22:15,2,0.000,ALERT,213.06,302.07,60.002,1458008103,"201051344000576","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,339531.2,339531.2,21545,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458008177,262878.00
03/14/2016 22:15,2,0.000,ALERT,212.16,299.67,59.991,1458008103,"274151322000087","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,581713.8,581713.8,15389,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458008179,262879.00
03/14/2016 22:30,2,0.000,ALERT,213.06,301.47,60.012,1458009003,"201051344000645","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,339376.2,339376.2,21697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009005,262880.00
03/14/2016 22:30,2,0.000,ALERT,212.16,299.07,60.018,1458009003,"274151322000085","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,609521.1,609521.1,15348,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009007,262881.00
03/14/2016 22:30,2,0.000,ALERT,213.29,301.17,60.007,1458009003,"201051344000633","219011344069620",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,330942.5,330942.5,22110,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009009,262882.00
03/14/2016 22:30,2,0.000,ALERT,212.83,301.47,60.002,1458009003,"201051344000469","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,331762.2,331762.2,22095,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009011,262883.00
03/14/2016 22:30,2,0.000,ALERT,212.16,299.67,60.007,1458009003,"201051344000646","219011344069620",0.00,7.30,0,296.66,304.48,0.0,0.0,0.000,336613.9,336613.9,26631,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009013,262884.00
03/14/2016 22:30,2,0.000,ALERT,211.70,299.97,60.002,1458009003,"274151322000052","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,617836.8,617836.8,15568,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009015,262885.00
03/14/2016 22:30,2,0.000,ALERT,212.61,299.67,60.007,1458009003,"201051344000585","219011344069620",0.00,7.70,0,296.96,304.48,0.0,0.0,0.000,341983.2,341983.2,26638,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009017,262886.00
03/14/2016 22:30,2,0.000,ALERT,212.38,299.97,60.018,1458009003,"201051344001230","219011344069620",0.00,7.30,0,297.57,305.08,0.0,0.0,0.000,340441.0,340441.0,26423,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009018,262887.00
03/14/2016 22:30,2,0.000,ALERT,212.83,300.27,60.002,1458009003,"201051344000582","219011344069620",0.00,7.00,0,298.47,305.38,0.0,0.0,0.000,334063.6,334063.6,26611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009020,262888.00
03/14/2016 22:30,2,0.000,ALERT,211.93,299.67,60.002,1458009003,"201051344000955","219011344069620",0.00,7.30,0,297.57,304.48,0.0,0.0,0.000,344954.8,344954.8,26548,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009022,262889.00
03/14/2016 22:30,2,0.000,ALERT,212.16,298.77,59.970,1458009003,"274151322000094","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,496354.5,496354.5,16163,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009024,262890.00
03/14/2016 22:30,2,0.000,ALERT,212.61,302.07,60.007,1458009003,"201051344000579","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,345887.1,345887.1,2135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009026,262891.00
03/14/2016 22:30,2,0.000,ALERT,212.16,299.67,60.007,1458009003,"201051344000890","219011344069620",0.00,8.00,0,297.87,305.08,0.0,0.0,0.000,342305.5,342305.5,26568,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009027,262892.00
03/14/2016 22:30,2,0.000,ALERT,212.61,299.67,60.007,1458009003,"201051344000438","219011344069620",0.00,7.30,0,297.57,304.48,0.0,0.0,0.000,344455.9,344455.9,26565,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009029,262893.00
03/14/2016 22:30,2,0.000,ALERT,212.61,299.07,59.996,1458009003,"201051344000417","219011344069620",0.00,7.30,0,296.66,304.18,0.0,0.0,0.000,338133.2,338133.2,26720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009031,262894.00
03/14/2016 22:30,2,0.000,ALERT,212.16,299.37,60.007,1458009003,"274151322000083","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,611936.0,611936.0,15604,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009033,262895.00
03/14/2016 22:30,2,0.000,ALERT,212.83,299.67,59.996,1458009003,"274151322000076","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,651231.4,651231.4,15609,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009035,262896.00
03/14/2016 22:30,2,0.000,ALERT,212.61,302.68,60.039,1458009003,"201051344000868","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,330744.4,330744.4,21834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009036,262897.00
03/14/2016 22:30,2,0.000,ALERT,212.16,300.57,60.007,1458009003,"274151322000095","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,644455.6,644455.6,15492,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009038,262898.00
03/14/2016 22:30,2,0.000,ALERT,212.61,301.77,60.002,1458009003,"201051344000988","219011344069620",0.00,8.00,0,296.66,303.28,0.0,0.0,0.000,328920.4,328920.4,22108,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009040,262899.00
03/14/2016 22:30,2,0.000,ALERT,212.16,298.77,60.018,1458009003,"201051344001025","219011344069620",0.00,7.00,0,296.96,304.18,0.0,0.0,0.000,341984.3,341984.3,26624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009042,262900.00
03/14/2016 22:30,2,0.000,ALERT,212.61,301.77,59.991,1458009003,"201051344000458","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,339330.8,339330.8,22016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009044,262901.00
03/14/2016 22:30,2,0.000,ALERT,213.29,301.47,60.018,1458009003,"201051344000853","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,336962.1,336962.1,21638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009046,262902.00
03/14/2016 22:30,2,0.000,ALERT,212.83,299.67,60.007,1458009003,"201051344000685","219011344069620",0.00,7.30,0,297.26,305.08,0.0,0.0,0.000,344174.6,344174.6,26443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009048,262903.00
03/14/2016 22:30,2,0.000,ALERT,212.38,299.07,60.002,1458009003,"201051344000917","219011344069620",0.00,8.00,0,296.06,303.88,0.0,0.0,0.000,341445.8,341445.8,26441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009049,262904.00
03/14/2016 22:30,2,0.000,ALERT,212.38,299.37,60.012,1458009003,"201051344001145","219011344069620",0.00,7.30,0,297.26,305.08,0.0,0.0,0.000,346554.2,346554.2,26300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009051,262905.00
03/14/2016 22:30,2,0.000,ALERT,212.38,298.77,60.023,1458009003,"201051344000651","219011344069620",0.00,6.70,0,296.66,303.58,0.0,0.0,0.000,338383.1,338383.1,26667,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009053,262906.00
03/14/2016 22:30,2,0.000,ALERT,211.70,299.07,60.012,1458009003,"274151322000088","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,593824.5,593824.5,15305,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009055,262907.00
03/14/2016 22:30,2,0.000,ALERT,212.83,298.47,60.012,1458009003,"274151322000068","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,496437.0,496437.0,16339,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009057,262908.00
03/14/2016 22:30,2,0.000,ALERT,211.93,299.67,59.986,1458009003,"201051344001135","219011344069620",0.00,7.30,0,297.57,304.18,0.0,0.0,0.000,334927.0,334927.0,26634,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009058,262909.00
03/14/2016 22:30,2,0.000,ALERT,212.38,302.07,60.018,1458009003,"201051344000594","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,341578.2,341578.2,22047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009060,262910.00
03/14/2016 22:30,2,0.000,ALERT,212.38,299.07,60.018,1458009003,"201051344001203","219011344069620",0.00,7.30,0,296.96,305.38,0.0,0.0,0.000,341223.8,341223.8,26618,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009062,262911.00
03/14/2016 22:30,2,0.000,ALERT,211.93,299.97,60.018,1458009003,"274151322000054","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,606716.4,606716.4,15331,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009064,262912.00
03/14/2016 22:30,2,0.000,ALERT,212.83,301.17,60.007,1458009003,"201051344000867","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,329951.5,329951.5,22076,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009065,262913.00
03/14/2016 22:30,2,0.000,ALERT,212.38,299.67,60.018,1458009003,"201051344001093","219011344069620",0.00,8.00,0,297.26,304.18,0.0,0.0,0.000,339991.2,339991.2,26497,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009067,262914.00
03/14/2016 22:30,2,0.000,ALERT,212.61,301.47,60.012,1458009003,"201051344000900","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,345073.4,345073.4,21486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009069,262915.00
03/14/2016 22:30,2,0.000,ALERT,212.83,300.87,60.012,1458009003,"201051344000648","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,338464.6,338464.6,21757,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009071,262916.00
03/14/2016 22:30,2,0.000,ALERT,212.83,302.07,60.007,1458009003,"201051344000569","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,346497.4,346497.4,21425,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009073,262917.00
03/14/2016 22:30,2,0.000,ALERT,212.61,301.77,60.023,1458009003,"201051344000983","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,338962.2,338962.2,21872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009075,262918.00
03/14/2016 22:30,2,0.000,ALERT,212.61,301.47,60.018,1458009003,"201051344001158","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,334671.4,334671.4,22090,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009077,262919.00
03/14/2016 22:30,2,0.000,ALERT,213.06,302.07,60.018,1458009003,"201051344000576","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,339531.2,339531.2,21547,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009078,262920.00
03/14/2016 22:30,2,0.000,ALERT,212.16,298.77,60.007,1458009003,"274151322000087","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,581713.8,581713.8,15391,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009080,262921.00
03/14/2016 22:45,2,0.000,ALERT,213.29,302.07,59.996,1458009904,"201051344000645","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,339376.2,339376.2,21699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009906,262922.00
03/14/2016 22:45,2,0.000,ALERT,212.38,299.67,59.991,1458009904,"274151322000085","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,609521.1,609521.1,15350,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009907,262923.00
03/14/2016 22:45,2,0.000,ALERT,213.51,302.07,60.034,1458009904,"201051344000633","219011344069620",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,330942.5,330942.5,22112,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009909,262924.00
03/14/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1458009904,"201051344000469","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,331762.2,331762.2,22097,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009911,262925.00
03/14/2016 22:45,2,0.000,ALERT,212.16,299.97,59.949,1458009904,"201051344000646","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,336613.9,336613.9,26633,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009913,262926.00
03/14/2016 22:45,2,0.000,ALERT,212.16,299.97,59.986,1458009904,"274151322000052","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,617836.8,617836.8,15570,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009915,262927.00
03/14/2016 22:45,2,0.000,ALERT,212.61,300.27,59.991,1458009904,"201051344000585","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,341983.2,341983.2,26640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009916,262928.00
03/14/2016 22:45,2,0.000,ALERT,212.38,300.27,59.991,1458009904,"201051344001230","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,340441.0,340441.0,26425,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009918,262929.00
03/14/2016 22:45,2,0.000,ALERT,213.06,300.87,59.991,1458009904,"201051344000582","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,334063.6,334063.6,26613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009920,262930.00
03/14/2016 22:45,2,0.000,ALERT,212.16,299.97,59.991,1458009904,"201051344000955","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,344954.8,344954.8,26550,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009922,262931.00
03/14/2016 22:45,2,0.000,ALERT,212.38,299.67,60.034,1458009904,"274151322000094","219011344069620",0.00,8.50,0,297.57,300.57,0.0,0.0,0.000,496354.5,496354.5,16165,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009924,262932.00
03/14/2016 22:45,2,0.000,ALERT,213.06,302.98,59.991,1458009904,"201051344000579","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,345887.1,345887.1,2137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009925,262933.00
03/14/2016 22:45,2,0.000,ALERT,212.16,300.27,59.996,1458009904,"201051344000890","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,342305.5,342305.5,26570,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009927,262934.00
03/14/2016 22:45,2,0.000,ALERT,212.61,299.67,59.986,1458009904,"201051344000438","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,344455.9,344455.9,26567,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009929,262935.00
03/14/2016 22:45,2,0.000,ALERT,212.61,299.37,59.991,1458009904,"201051344000417","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,338133.2,338133.2,26722,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009931,262936.00
03/14/2016 22:45,2,0.000,ALERT,212.38,299.97,59.981,1458009904,"274151322000083","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,611936.0,611936.0,15606,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009933,262937.00
03/14/2016 22:45,2,0.000,ALERT,212.83,299.67,59.986,1458009904,"274151322000076","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,651231.4,651231.4,15611,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009935,262938.00
03/14/2016 22:45,2,0.000,ALERT,212.83,302.98,59.986,1458009904,"201051344000868","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,330744.4,330744.4,21836,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009937,262939.00
03/14/2016 22:45,2,0.000,ALERT,212.38,300.87,59.986,1458009904,"274151322000095","219011344069620",0.00,8.00,0,299.07,302.07,0.0,0.0,0.000,644455.6,644455.6,15494,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009938,262940.00
03/14/2016 22:45,2,0.000,ALERT,212.83,302.07,59.986,1458009904,"201051344000988","219011344069620",0.00,8.00,0,297.57,303.88,0.0,0.0,0.000,328920.4,328920.4,22110,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009940,262941.00
03/14/2016 22:45,2,0.000,ALERT,212.16,299.07,59.986,1458009904,"201051344001025","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,341984.3,341984.3,26626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009942,262942.00
03/14/2016 22:45,2,0.000,ALERT,212.83,302.68,59.986,1458009904,"201051344000458","219011344069620",0.00,8.50,0,299.97,305.08,0.0,0.0,0.000,339330.8,339330.8,22018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009944,262943.00
03/14/2016 22:45,2,0.000,ALERT,213.29,301.77,59.944,1458009904,"201051344000853","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,336962.1,336962.1,21640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009946,262944.00
03/14/2016 22:45,2,0.000,ALERT,212.83,300.27,59.975,1458009904,"201051344000685","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,344174.6,344174.6,26445,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009948,262945.00
03/14/2016 22:45,2,0.000,ALERT,212.61,299.67,59.970,1458009904,"201051344000917","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,341445.8,341445.8,26443,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009950,262946.00
03/14/2016 22:45,2,0.000,ALERT,212.61,300.27,59.970,1458009904,"201051344001145","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,346554.2,346554.2,26302,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009952,262947.00
03/14/2016 22:45,2,0.000,ALERT,212.61,299.07,59.991,1458009904,"201051344000651","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,338383.1,338383.1,26669,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009953,262948.00
03/14/2016 22:45,2,0.000,ALERT,211.93,299.37,59.959,1458009904,"274151322000088","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,593824.5,593824.5,15307,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009955,262949.00
03/14/2016 22:45,2,0.000,ALERT,213.06,299.37,59.970,1458009904,"274151322000068","219011344069620",0.00,9.30,0,297.26,300.57,0.0,0.0,0.000,496437.0,496437.0,16341,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009957,262950.00
03/14/2016 22:45,2,0.000,ALERT,212.16,299.97,59.944,1458009904,"201051344001135","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,334927.0,334927.0,26636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009959,262951.00
03/14/2016 22:45,2,0.000,ALERT,212.61,302.98,59.965,1458009904,"201051344000594","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,341578.2,341578.2,22049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009961,262952.00
03/14/2016 22:45,2,0.000,ALERT,212.61,299.67,59.928,1458009904,"201051344001203","219011344069620",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,341223.8,341223.8,26620,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009962,262953.00
03/14/2016 22:45,2,0.000,ALERT,212.16,300.27,59.922,1458009904,"274151322000054","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,606716.4,606716.4,15333,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009964,262954.00
03/14/2016 22:45,2,0.000,ALERT,213.29,302.37,59.954,1458009904,"201051344000867","219011344069620",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,329951.5,329951.5,22078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009966,262955.00
03/14/2016 22:45,2,0.000,ALERT,212.38,299.97,59.954,1458009904,"201051344001093","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,339991.2,339991.2,26499,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009968,262956.00
03/14/2016 22:45,2,0.000,ALERT,212.83,302.37,59.965,1458009904,"201051344000900","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,345073.4,345073.4,21488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009970,262957.00
03/14/2016 22:45,2,0.000,ALERT,213.29,301.77,59.938,1458009904,"201051344000648","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,338464.6,338464.6,21759,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009971,262958.00
03/14/2016 22:45,2,0.000,ALERT,213.06,302.98,59.944,1458009904,"201051344000569","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,346497.4,346497.4,21427,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009973,262959.00
03/14/2016 22:45,2,0.000,ALERT,213.06,302.37,59.970,1458009904,"201051344000983","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,338962.2,338962.2,21874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009975,262960.00
03/14/2016 22:45,2,0.000,ALERT,213.06,302.37,59.928,1458009904,"201051344001158","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,334671.4,334671.4,22092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009977,262961.00
03/14/2016 22:45,2,0.000,ALERT,213.51,303.28,59.975,1458009904,"201051344000576","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,339531.2,339531.2,21549,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458009979,262962.00
03/14/2016 22:45,2,0.000,ALERT,212.38,298.77,59.965,1458009904,"274151322000087","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,581713.8,581713.8,15393,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458009981,262963.00
03/14/2016 23:00,2,0.000,ALERT,213.96,303.28,59.991,1458010803,"201051344000645","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,339376.2,339376.2,21701,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010806,262964.00
03/14/2016 23:00,2,0.000,ALERT,213.29,300.57,59.991,1458010803,"274151322000085","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,609521.1,609521.1,15352,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010807,262965.00
03/14/2016 23:00,2,0.000,ALERT,213.96,302.98,59.996,1458010803,"201051344000633","219011344069620",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,330942.5,330942.5,22114,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010809,262966.00
03/14/2016 23:00,2,0.000,ALERT,213.51,303.28,60.002,1458010803,"201051344000469","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,331762.2,331762.2,22099,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010811,262967.00
03/14/2016 23:00,2,0.000,ALERT,212.61,300.27,59.996,1458010803,"201051344000646","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,336613.9,336613.9,26635,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010813,262968.00
03/14/2016 23:00,2,0.000,ALERT,212.83,301.17,59.975,1458010803,"274151322000052","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,617836.8,617836.8,15572,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010815,262969.00
03/14/2016 23:00,2,0.000,ALERT,213.29,300.87,59.991,1458010803,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,341983.2,341983.2,26642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010816,262970.00
03/14/2016 23:00,2,0.000,ALERT,212.83,300.57,59.996,1458010803,"201051344001230","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,340441.0,340441.0,26427,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010818,262971.00
03/14/2016 23:00,2,0.000,ALERT,213.51,301.47,60.002,1458010803,"201051344000582","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,334063.6,334063.6,26615,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010820,262972.00
03/14/2016 23:00,2,0.000,ALERT,212.61,300.27,60.002,1458010803,"201051344000955","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,344954.8,344954.8,26552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010822,262973.00
03/14/2016 23:00,2,0.000,ALERT,213.06,300.57,60.007,1458010803,"274151322000094","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,496354.5,496354.5,16167,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010824,262974.00
03/14/2016 23:00,2,0.000,ALERT,213.51,303.88,60.002,1458010803,"201051344000579","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,345887.1,345887.1,2139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010825,262975.00
03/14/2016 23:00,2,0.000,ALERT,212.83,300.87,60.028,1458010803,"201051344000890","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,342305.5,342305.5,26572,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010827,262976.00
03/14/2016 23:00,2,0.000,ALERT,213.06,300.57,60.012,1458010803,"201051344000438","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,344455.9,344455.9,26569,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010829,262977.00
03/14/2016 23:00,2,0.000,ALERT,213.06,299.97,59.996,1458010803,"201051344000417","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,338133.2,338133.2,26724,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010831,262978.00
03/14/2016 23:00,2,0.000,ALERT,212.83,301.47,60.007,1458010803,"274151322000083","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,611936.0,611936.0,15608,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010833,262979.00
03/14/2016 23:00,2,0.000,ALERT,213.51,300.87,59.975,1458010803,"274151322000076","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,651231.4,651231.4,15613,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010835,262980.00
03/14/2016 23:00,2,0.000,ALERT,213.51,303.88,60.007,1458010803,"201051344000868","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,330744.4,330744.4,21838,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010837,262981.00
03/14/2016 23:00,2,0.000,ALERT,212.61,301.47,60.012,1458010803,"274151322000095","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,644455.6,644455.6,15496,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010838,262982.00
03/14/2016 23:00,2,0.000,ALERT,213.29,302.98,60.002,1458010803,"201051344000988","219011344069620",0.00,7.70,0,297.87,304.48,0.0,0.0,0.000,328920.4,328920.4,22112,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010840,262983.00
03/14/2016 23:00,2,0.000,ALERT,212.83,299.97,59.986,1458010803,"201051344001025","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,341984.3,341984.3,26628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010842,262984.00
03/14/2016 23:00,2,0.000,ALERT,213.29,303.28,60.007,1458010803,"201051344000458","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,339330.8,339330.8,22020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010844,262985.00
03/14/2016 23:00,2,0.000,ALERT,213.96,302.98,60.002,1458010803,"201051344000853","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,336962.1,336962.1,21642,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010846,262986.00
03/14/2016 23:00,2,0.000,ALERT,213.29,300.57,59.996,1458010803,"201051344000685","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,344174.6,344174.6,26447,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010847,262987.00
03/14/2016 23:00,2,0.000,ALERT,213.29,300.27,59.996,1458010803,"201051344000917","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,341445.8,341445.8,26445,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010849,262988.00
03/14/2016 23:00,2,0.000,ALERT,213.29,300.87,60.002,1458010803,"201051344001145","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,346554.2,346554.2,26304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010851,262989.00
03/14/2016 23:00,2,0.000,ALERT,213.06,299.97,59.996,1458010803,"201051344000651","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,338383.1,338383.1,26671,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010853,262990.00
03/14/2016 23:00,2,0.000,ALERT,212.38,300.57,59.991,1458010803,"274151322000088","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,593824.5,593824.5,15309,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010855,262991.00
