ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/14/2016 23:00,2,0.000,ALERT,213.51,299.97,59.991,1458010803,"274151322000068","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,496437.0,496437.0,16343,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010857,262992.00
03/14/2016 23:00,2,0.000,ALERT,212.83,300.57,60.002,1458010803,"201051344001135","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,334927.0,334927.0,26638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010859,262993.00
03/14/2016 23:00,2,0.000,ALERT,213.06,303.58,59.996,1458010803,"201051344000594","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,341578.2,341578.2,22051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010861,262994.00
03/14/2016 23:00,2,0.000,ALERT,213.06,300.27,60.007,1458010803,"201051344001203","219011344069620",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,341223.8,341223.8,26622,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010862,262995.00
03/14/2016 23:00,2,0.000,ALERT,212.83,301.17,59.991,1458010803,"274151322000054","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,606716.4,606716.4,15335,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010864,262996.00
03/14/2016 23:00,2,0.000,ALERT,213.51,302.98,59.996,1458010803,"201051344000867","219011344069620",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,329951.5,329951.5,22080,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010866,262997.00
03/14/2016 23:00,2,0.000,ALERT,212.83,300.27,59.996,1458010803,"201051344001093","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,339991.2,339991.2,26501,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010868,262998.00
03/14/2016 23:00,2,0.000,ALERT,213.29,302.98,59.991,1458010803,"201051344000900","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,345073.4,345073.4,21490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010869,262999.00
03/14/2016 23:00,2,0.000,ALERT,213.51,302.68,60.002,1458010803,"201051344000648","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,338464.6,338464.6,21761,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010871,263000.00
03/14/2016 23:00,2,0.000,ALERT,213.29,303.58,59.996,1458010803,"201051344000569","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,346497.4,346497.4,21429,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010873,263001.00
03/14/2016 23:00,2,0.000,ALERT,213.51,303.58,60.018,1458010803,"201051344000983","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,338962.2,338962.2,21876,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010875,263002.00
03/14/2016 23:00,2,0.000,ALERT,213.51,302.98,60.002,1458010803,"201051344001158","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,334671.4,334671.4,22094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010877,263003.00
03/14/2016 23:00,2,0.000,ALERT,213.96,303.58,59.996,1458010803,"201051344000576","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,339531.2,339531.2,21551,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458010878,263004.00
03/14/2016 23:00,2,0.000,ALERT,213.06,299.97,59.991,1458010803,"274151322000087","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,581713.8,581713.8,15395,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458010880,263005.00
03/14/2016 23:15,2,0.000,ALERT,213.96,302.68,60.002,1458011703,"201051344000645","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,339376.2,339376.2,21703,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011705,263006.00
03/14/2016 23:15,2,0.000,ALERT,213.06,300.57,59.986,1458011703,"274151322000085","219011344069620",0.00,8.50,0,297.87,305.98,0.0,0.0,0.000,609521.1,609521.1,15354,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011707,263007.00
03/14/2016 23:15,2,0.000,ALERT,213.96,302.37,59.996,1458011703,"201051344000633","219011344069620",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,330942.5,330942.5,22116,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011709,263008.00
03/14/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1458011703,"201051344000469","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,331762.2,331762.2,22101,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011711,263009.00
03/14/2016 23:15,2,0.000,ALERT,212.61,299.97,59.959,1458011703,"201051344000646","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,336613.9,336613.9,26637,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458011713,263010.00
03/14/2016 23:15,2,0.000,ALERT,212.61,301.47,59.991,1458011703,"274151322000052","219011344069620",0.00,8.50,0,297.57,305.98,0.0,0.0,0.000,617836.8,617836.8,15574,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011715,263011.00
03/14/2016 23:15,2,0.000,ALERT,213.06,300.57,59.991,1458011703,"201051344000585","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,341983.2,341983.2,26644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011717,263012.00
03/14/2016 23:15,2,0.000,ALERT,212.61,300.57,59.986,1458011703,"201051344001230","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,340441.0,340441.0,26429,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458011719,263013.00
03/14/2016 23:15,2,0.000,ALERT,213.29,301.17,60.012,1458011703,"201051344000582","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,334063.6,334063.6,26617,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011720,263014.00
03/14/2016 23:15,2,0.000,ALERT,212.61,300.57,59.986,1458011703,"201051344000955","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,344954.8,344954.8,26554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458011722,263015.00
03/14/2016 23:15,2,0.000,ALERT,213.06,299.97,59.996,1458011703,"274151322000094","219011344069620",0.00,8.00,0,297.57,305.38,0.0,0.0,0.000,496354.5,496354.5,16169,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011724,263016.00
03/14/2016 23:15,2,0.000,ALERT,213.51,303.28,59.991,1458011703,"201051344000579","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,345887.1,345887.1,2141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011726,263017.00
03/14/2016 23:15,2,0.000,ALERT,212.83,300.87,59.954,1458011703,"201051344000890","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,342305.5,342305.5,26574,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458011727,263018.00
03/14/2016 23:15,2,0.000,ALERT,213.06,300.57,59.991,1458011703,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,344455.9,344455.9,26571,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011729,263019.00
03/14/2016 23:15,2,0.000,ALERT,213.06,299.97,59.986,1458011703,"201051344000417","219011344069620",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,338133.2,338133.2,26726,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011731,263020.00
03/14/2016 23:15,2,0.000,ALERT,213.06,300.87,59.970,1458011703,"274151322000083","219011344069620",0.00,8.00,0,297.87,306.28,0.0,0.0,0.000,611936.0,611936.0,15610,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011733,263021.00
03/14/2016 23:15,2,0.000,ALERT,213.51,300.27,59.970,1458011703,"274151322000076","219011344069620",0.00,8.00,0,297.87,306.28,0.0,0.0,0.000,651231.4,651231.4,15615,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011735,263022.00
03/14/2016 23:15,2,0.000,ALERT,213.51,303.58,59.938,1458011703,"201051344000868","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,330744.4,330744.4,21840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011737,263023.00
03/14/2016 23:15,2,0.000,ALERT,213.06,301.47,59.975,1458011703,"274151322000095","219011344069620",0.00,7.70,0,298.77,306.88,0.0,0.0,0.000,644455.6,644455.6,15498,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011738,263024.00
03/14/2016 23:15,2,0.000,ALERT,213.51,302.68,59.981,1458011703,"201051344000988","219011344069620",0.00,7.30,0,298.17,304.48,0.0,0.0,0.000,328920.4,328920.4,22114,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011741,263025.00
03/14/2016 23:15,2,0.000,ALERT,212.61,299.67,60.012,1458011703,"201051344001025","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,341984.3,341984.3,26630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011742,263026.00
03/14/2016 23:15,2,0.000,ALERT,213.51,302.98,59.981,1458011703,"201051344000458","219011344069620",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,339330.8,339330.8,22022,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011744,263027.00
03/14/2016 23:15,2,0.000,ALERT,214.19,302.68,59.981,1458011703,"201051344000853","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,336962.1,336962.1,21644,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011746,263028.00
03/14/2016 23:15,2,0.000,ALERT,213.29,300.57,59.986,1458011703,"201051344000685","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,344174.6,344174.6,26449,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458011748,263029.00
03/14/2016 23:15,2,0.000,ALERT,213.06,299.97,59.975,1458011703,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,341445.8,341445.8,26447,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011750,263030.00
03/14/2016 23:15,2,0.000,ALERT,213.06,300.57,59.970,1458011703,"201051344001145","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,346554.2,346554.2,26306,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011752,263031.00
03/14/2016 23:15,2,0.000,ALERT,212.83,299.67,59.975,1458011703,"201051344000651","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,338383.1,338383.1,26673,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011753,263032.00
03/14/2016 23:15,2,0.000,ALERT,212.61,300.27,60.002,1458011703,"274151322000088","219011344069620",0.00,8.50,0,297.87,305.38,0.0,0.0,0.000,593824.5,593824.5,15311,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458011755,263033.00
03/14/2016 23:15,2,0.000,ALERT,213.51,299.67,59.928,1458011703,"274151322000068","219011344069620",0.00,9.00,0,297.26,304.78,0.0,0.0,0.000,496437.0,496437.0,16345,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011757,263034.00
03/14/2016 23:15,2,0.000,ALERT,212.61,300.27,59.965,1458011703,"201051344001135","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,334927.0,334927.0,26640,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011759,263035.00
03/14/2016 23:15,2,0.000,ALERT,213.29,303.58,59.981,1458011703,"201051344000594","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,341578.2,341578.2,22053,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011760,263036.00
03/14/2016 23:15,2,0.000,ALERT,212.83,299.97,59.970,1458011703,"201051344001203","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,341223.8,341223.8,26624,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011762,263037.00
03/14/2016 23:15,2,0.000,ALERT,212.83,300.87,59.970,1458011703,"274151322000054","219011344069620",0.00,9.00,0,297.57,305.68,0.0,0.0,0.000,606716.4,606716.4,15337,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011764,263038.00
03/14/2016 23:15,2,0.000,ALERT,213.74,302.68,59.986,1458011703,"201051344000867","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,329951.5,329951.5,22082,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011766,263039.00
03/14/2016 23:15,2,0.000,ALERT,212.61,300.27,59.986,1458011703,"201051344001093","219011344069620",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,339991.2,339991.2,26503,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011768,263040.00
03/14/2016 23:15,2,0.000,ALERT,213.51,302.98,59.981,1458011703,"201051344000900","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,345073.4,345073.4,21492,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011769,263041.00
03/14/2016 23:15,2,0.000,ALERT,213.74,302.07,59.938,1458011703,"201051344000648","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,338464.6,338464.6,21763,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011771,263042.00
03/14/2016 23:15,2,0.000,ALERT,213.74,303.28,59.981,1458011703,"201051344000569","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,346497.4,346497.4,21431,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011773,263043.00
03/14/2016 23:15,2,0.000,ALERT,213.51,302.98,59.981,1458011703,"201051344000983","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,338962.2,338962.2,21878,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011775,263044.00
03/14/2016 23:15,2,0.000,ALERT,213.74,302.98,59.954,1458011703,"201051344001158","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,334671.4,334671.4,22096,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011777,263045.00
03/14/2016 23:15,2,0.000,ALERT,213.96,303.28,60.002,1458011703,"201051344000576","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,339531.2,339531.2,21553,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458011779,263046.00
03/14/2016 23:15,2,0.000,ALERT,213.06,299.97,59.991,1458011703,"274151322000087","219011344069620",0.00,9.30,0,296.96,305.08,0.0,0.0,0.000,581713.8,581713.8,15397,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458011781,263047.00
03/14/2016 23:30,2,0.000,ALERT,213.74,302.37,59.986,1458012603,"201051344000645","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,339376.2,339376.2,21705,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012605,263048.00
03/14/2016 23:30,2,0.000,ALERT,213.06,300.27,59.981,1458012603,"274151322000085","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,609521.1,609521.1,15356,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012607,263049.00
03/14/2016 23:30,2,0.000,ALERT,213.96,302.37,59.981,1458012603,"201051344000633","219011344069620",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,330942.5,330942.5,22118,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012609,263050.00
03/14/2016 23:30,2,0.000,ALERT,213.51,302.37,59.981,1458012603,"201051344000469","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,331762.2,331762.2,22103,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012610,263051.00
03/14/2016 23:30,2,0.000,ALERT,212.38,299.97,59.991,1458012603,"201051344000646","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,336613.9,336613.9,26639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012612,263052.00
03/14/2016 23:30,2,0.000,ALERT,212.61,300.57,59.975,1458012603,"274151322000052","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,617836.8,617836.8,15576,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012614,263053.00
03/14/2016 23:30,2,0.000,ALERT,212.83,299.97,59.975,1458012603,"201051344000585","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,341983.2,341983.2,26646,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012616,263054.00
03/14/2016 23:30,2,0.000,ALERT,212.61,300.27,59.981,1458012603,"201051344001230","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,340441.0,340441.0,26431,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012618,263055.00
03/14/2016 23:30,2,0.000,ALERT,213.29,300.87,59.981,1458012603,"201051344000582","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,334063.6,334063.6,26619,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012619,263056.00
03/14/2016 23:30,2,0.000,ALERT,212.38,299.97,59.981,1458012603,"201051344000955","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,344954.8,344954.8,26556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012621,263057.00
03/14/2016 23:30,2,0.000,ALERT,213.06,300.27,59.954,1458012603,"274151322000094","219011344069620",0.00,7.70,0,298.77,301.77,0.0,0.0,0.000,496354.5,496354.5,16171,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012623,263058.00
03/14/2016 23:30,2,0.000,ALERT,213.51,303.28,59.981,1458012603,"201051344000579","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,345887.1,345887.1,2143,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012625,263059.00
03/14/2016 23:30,2,0.000,ALERT,212.38,300.27,59.975,1458012603,"201051344000890","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,342305.5,342305.5,26576,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012627,263060.00
03/14/2016 23:30,2,0.000,ALERT,212.83,300.27,59.991,1458012603,"201051344000438","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,344455.9,344455.9,26573,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012628,263061.00
03/14/2016 23:30,2,0.000,ALERT,212.83,299.37,59.981,1458012603,"201051344000417","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,338133.2,338133.2,26728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012630,263062.00
03/14/2016 23:30,2,0.000,ALERT,212.83,300.57,59.965,1458012603,"274151322000083","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,611936.0,611936.0,15612,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012632,263063.00
03/14/2016 23:30,2,0.000,ALERT,213.51,300.87,60.007,1458012603,"274151322000076","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,651231.4,651231.4,15617,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012634,263064.00
03/14/2016 23:30,2,0.000,ALERT,213.51,303.28,59.991,1458012603,"201051344000868","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,330744.4,330744.4,21842,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012636,263065.00
03/14/2016 23:30,2,0.000,ALERT,212.83,301.47,59.991,1458012603,"274151322000095","219011344069620",0.00,7.70,0,300.27,303.28,0.0,0.0,0.000,644455.6,644455.6,15500,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012638,263066.00
03/14/2016 23:30,2,0.000,ALERT,213.29,302.68,60.018,1458012603,"201051344000988","219011344069620",0.00,7.30,0,298.47,304.48,0.0,0.0,0.000,328920.4,328920.4,22116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012640,263067.00
03/14/2016 23:30,2,0.000,ALERT,212.61,299.37,60.002,1458012603,"201051344001025","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,341984.3,341984.3,26632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012642,263068.00
03/14/2016 23:30,2,0.000,ALERT,213.29,302.68,59.975,1458012603,"201051344000458","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,339330.8,339330.8,22024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012644,263069.00
03/14/2016 23:30,2,0.000,ALERT,213.96,302.37,59.996,1458012603,"201051344000853","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,336962.1,336962.1,21646,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012645,263070.00
03/14/2016 23:30,2,0.000,ALERT,213.06,300.27,59.981,1458012603,"201051344000685","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,344174.6,344174.6,26451,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012647,263071.00
03/14/2016 23:30,2,0.000,ALERT,212.83,299.67,60.028,1458012603,"201051344000917","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,341445.8,341445.8,26449,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012649,263072.00
03/14/2016 23:30,2,0.000,ALERT,213.06,300.57,59.970,1458012603,"201051344001145","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,346554.2,346554.2,26308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012651,263073.00
03/14/2016 23:30,2,0.000,ALERT,212.83,299.67,59.996,1458012603,"201051344000651","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,338383.1,338383.1,26675,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012653,263074.00
03/14/2016 23:30,2,0.000,ALERT,212.61,301.17,59.975,1458012603,"274151322000088","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,593824.5,593824.5,15313,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012655,263075.00
03/14/2016 23:30,2,0.000,ALERT,213.74,300.27,59.996,1458012603,"274151322000068","219011344069620",0.00,9.00,0,298.47,301.47,0.0,0.0,0.000,496437.0,496437.0,16347,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012656,263076.00
03/14/2016 23:30,2,0.000,ALERT,212.38,299.97,60.002,1458012603,"201051344001135","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,334927.0,334927.0,26642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012658,263077.00
03/14/2016 23:30,2,0.000,ALERT,213.06,303.28,60.012,1458012603,"201051344000594","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,341578.2,341578.2,22055,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012660,263078.00
03/14/2016 23:30,2,0.000,ALERT,212.83,299.97,60.028,1458012603,"201051344001203","219011344069620",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,341223.8,341223.8,26626,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012662,263079.00
03/14/2016 23:30,2,0.000,ALERT,212.83,301.17,59.996,1458012603,"274151322000054","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,606716.4,606716.4,15339,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012664,263080.00
03/14/2016 23:30,2,0.000,ALERT,213.74,302.68,60.007,1458012603,"201051344000867","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,329951.5,329951.5,22084,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012665,263081.00
03/14/2016 23:30,2,0.000,ALERT,212.61,299.97,59.970,1458012603,"201051344001093","219011344069620",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,339991.2,339991.2,26505,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012667,263082.00
03/14/2016 23:30,2,0.000,ALERT,213.51,302.98,59.986,1458012603,"201051344000900","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,345073.4,345073.4,21494,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012669,263083.00
03/14/2016 23:30,2,0.000,ALERT,213.51,301.77,60.007,1458012603,"201051344000648","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,338464.6,338464.6,21765,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012671,263084.00
03/14/2016 23:30,2,0.000,ALERT,213.51,303.28,60.012,1458012603,"201051344000569","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,346497.4,346497.4,21433,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012673,263085.00
03/14/2016 23:30,2,0.000,ALERT,213.51,302.98,60.028,1458012603,"201051344000983","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,338962.2,338962.2,21880,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012674,263086.00
03/14/2016 23:30,2,0.000,ALERT,213.51,302.68,59.981,1458012603,"201051344001158","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,334671.4,334671.4,22098,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012676,263087.00
03/14/2016 23:30,2,0.000,ALERT,213.96,303.28,59.954,1458012603,"201051344000576","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,339531.2,339531.2,21555,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458012678,263088.00
03/14/2016 23:30,2,0.000,ALERT,212.83,299.97,59.981,1458012603,"274151322000087","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,581713.8,581713.8,15399,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458012680,263089.00
03/14/2016 23:45,2,0.000,ALERT,213.51,302.68,60.002,1458013503,"201051344000645","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,339376.2,339376.2,21707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458013505,263090.00
03/14/2016 23:45,2,0.000,ALERT,212.61,300.87,60.007,1458013503,"274151322000085","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,609521.1,609521.1,15358,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013507,263091.00
03/14/2016 23:45,2,0.000,ALERT,213.96,302.68,59.991,1458013503,"201051344000633","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,330942.5,330942.5,22120,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013509,263092.00
03/14/2016 23:45,2,0.000,ALERT,213.29,302.68,59.981,1458013503,"201051344000469","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,331762.2,331762.2,22105,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013511,263093.00
03/14/2016 23:45,2,0.000,ALERT,212.38,299.97,60.007,1458013503,"201051344000646","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,336613.9,336613.9,26641,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013512,263094.00
03/14/2016 23:45,2,0.000,ALERT,212.61,301.17,59.965,1458013503,"274151322000052","219011344069620",0.00,7.70,0,298.47,303.88,0.0,0.0,0.000,617836.8,617836.8,15578,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013514,263095.00
03/14/2016 23:45,2,0.000,ALERT,212.83,300.27,60.002,1458013503,"201051344000585","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,341983.2,341983.2,26648,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013516,263096.00
03/14/2016 23:45,2,0.000,ALERT,212.83,300.57,59.991,1458013503,"201051344001230","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,340441.0,340441.0,26433,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013518,263097.00
03/14/2016 23:45,2,0.000,ALERT,213.29,301.17,60.007,1458013503,"201051344000582","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,334063.6,334063.6,26621,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013520,263098.00
03/14/2016 23:45,2,0.000,ALERT,212.16,299.97,60.028,1458013503,"201051344000955","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,344954.8,344954.8,26558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013521,263099.00
03/14/2016 23:45,2,0.000,ALERT,212.83,299.67,60.002,1458013503,"274151322000094","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,496354.5,496354.5,16173,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013523,263100.00
03/14/2016 23:45,2,0.000,ALERT,213.29,303.88,60.007,1458013503,"201051344000579","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,345887.1,345887.1,2145,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458013525,263101.00
03/14/2016 23:45,2,0.000,ALERT,212.38,299.97,60.028,1458013503,"201051344000890","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,342305.5,342305.5,26578,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013527,263102.00
03/14/2016 23:45,2,0.000,ALERT,212.83,299.97,60.007,1458013503,"201051344000438","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,344455.9,344455.9,26575,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013529,263103.00
03/14/2016 23:45,2,0.000,ALERT,212.83,299.37,60.002,1458013503,"201051344000417","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,338133.2,338133.2,26730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013530,263104.00
03/14/2016 23:45,2,0.000,ALERT,212.83,301.47,59.996,1458013503,"274151322000083","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,611936.0,611936.0,15614,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013532,263105.00
03/14/2016 23:45,2,0.000,ALERT,213.29,300.27,60.007,1458013503,"274151322000076","219011344069620",0.00,7.70,0,298.47,304.18,0.0,0.0,0.000,651231.4,651231.4,15619,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013534,263106.00
03/14/2016 23:45,2,0.000,ALERT,213.29,303.58,60.002,1458013503,"201051344000868","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,330744.4,330744.4,21844,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013536,263107.00
03/14/2016 23:45,2,0.000,ALERT,212.61,301.77,60.002,1458013503,"274151322000095","219011344069620",0.00,7.30,0,299.67,304.78,0.0,0.0,0.000,644455.6,644455.6,15502,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013538,263108.00
03/14/2016 23:45,2,0.000,ALERT,213.06,302.98,60.002,1458013503,"201051344000988","219011344069620",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,328920.4,328920.4,22118,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013539,263109.00
03/14/2016 23:45,2,0.000,ALERT,212.38,299.37,60.002,1458013503,"201051344001025","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,341984.3,341984.3,26634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013541,263110.00
03/14/2016 23:45,2,0.000,ALERT,213.06,302.98,60.023,1458013503,"201051344000458","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,339330.8,339330.8,22026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013543,263111.00
03/14/2016 23:45,2,0.000,ALERT,213.74,302.98,60.007,1458013503,"201051344000853","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,336962.1,336962.1,21648,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013545,263112.00
03/14/2016 23:45,2,0.000,ALERT,212.83,299.97,60.002,1458013503,"201051344000685","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,344174.6,344174.6,26453,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458013547,263113.00
03/14/2016 23:45,2,0.000,ALERT,212.83,299.67,59.970,1458013503,"201051344000917","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,341445.8,341445.8,26451,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013549,263114.00
03/14/2016 23:45,2,0.000,ALERT,213.06,300.27,59.986,1458013503,"201051344001145","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,346554.2,346554.2,26310,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013550,263115.00
03/14/2016 23:45,2,0.000,ALERT,212.61,299.37,60.007,1458013503,"201051344000651","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,338383.1,338383.1,26677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013552,263116.00
03/14/2016 23:45,2,0.000,ALERT,212.38,300.57,59.996,1458013503,"274151322000088","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,593824.5,593824.5,15315,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013554,263117.00
03/14/2016 23:45,2,0.000,ALERT,213.29,299.97,59.981,1458013503,"274151322000068","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,496437.0,496437.0,16349,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013556,263118.00
03/14/2016 23:45,2,0.000,ALERT,212.38,299.97,59.996,1458013503,"201051344001135","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,334927.0,334927.0,26644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013558,263119.00
03/14/2016 23:45,2,0.000,ALERT,212.83,303.58,60.012,1458013503,"201051344000594","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,341578.2,341578.2,22057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013560,263120.00
03/14/2016 23:45,2,0.000,ALERT,212.61,299.37,59.975,1458013503,"201051344001203","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,341223.8,341223.8,26628,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013562,263121.00
03/14/2016 23:45,2,0.000,ALERT,212.61,300.27,59.970,1458013503,"274151322000054","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,606716.4,606716.4,15341,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013564,263122.00
03/14/2016 23:45,2,0.000,ACTIVE_NO_POWER,213.29,302.68,59.996,1458013503,"201051344000867","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,329951.5,329951.5,22086,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458013566,263123.00
03/14/2016 23:45,2,0.000,ALERT,212.83,299.97,59.991,1458013503,"201051344001093","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,339991.2,339991.2,26507,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458013567,263124.00
03/14/2016 23:45,2,0.000,ALERT,213.06,302.68,59.996,1458013503,"201051344000900","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,345073.4,345073.4,21496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013569,263125.00
03/14/2016 23:45,2,0.000,ALERT,213.29,301.77,59.991,1458013503,"201051344000648","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,338464.6,338464.6,21767,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013571,263126.00
03/14/2016 23:45,2,0.000,ALERT,213.29,303.58,59.986,1458013503,"201051344000569","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,346497.4,346497.4,21435,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013573,263127.00
03/14/2016 23:45,2,0.000,ALERT,213.06,302.68,59.986,1458013503,"201051344000983","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,338962.2,338962.2,21882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013574,263128.00
03/14/2016 23:45,2,0.000,ALERT,213.29,302.68,59.949,1458013503,"201051344001158","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,334671.4,334671.4,22100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013576,263129.00
03/14/2016 23:45,2,0.000,ALERT,213.51,303.58,59.986,1458013503,"201051344000576","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,339531.2,339531.2,21557,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458013578,263130.00
03/14/2016 23:45,2,0.000,ALERT,212.83,299.97,59.986,1458013503,"274151322000087","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,581713.8,581713.8,15401,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458013580,263131.00
